"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"01/14/12 12:14:38","4.8865","30.8","212.72","141","60.03","3"
"01/14/12 12:19:39","4.8886","25.7","213.18","192","60.03","3"
"01/14/12 12:24:39","4.891","31.9","212.81","216","60.07","3"
"01/14/12 12:29:39","4.8935","37.6","212.87","216","60.03","3"
"01/14/12 12:34:38","4.8962","42.4","212.91","106","60.03","3"
"01/14/12 12:39:39","4.8992","43.8","212.83","145","60.03","3"
"01/14/12 12:44:39","4.9022","44.0","213.41","280","60.03","3"
"01/14/12 12:49:38","4.9058","58.3","214.37","306","60.03","3"
"01/14/12 12:54:38","4.9099","62.3","213.37","317","60.03","3"
"01/14/12 12:59:39","4.9152","61.7","213.62","320","60.03","3"
"01/14/12 13:04:40","4.9209","128.9","215.13","604","60.03","4"
"01/14/12 13:09:39","4.9282","74.6","214.07","370","60.03","4"
"01/14/12 13:14:39","4.9341","78.9","213.43","394","60.0","4"
"01/14/12 13:19:39","4.9418","97.4","214.33","468","60.0","4"
"01/14/12 13:24:39","4.95","96.4","214.73","465","60.07","4"
"01/14/12 13:29:39","4.9589","193.3","216.21","879","60.0","5"
"01/14/12 13:34:39","4.966","81.2","214.4","402","60.03","4"
"01/14/12 13:39:40","4.9735","136.3","214.57","640","60.03","4"
"01/14/12 13:44:38","4.9796","76.9","214.0","384","60.03","3"
"01/14/12 13:49:39","4.9847","99.1","214.6","477","60.03","3"
"01/14/12 13:54:39","4.9907","139.6","215.94","652","60.07","3"
"01/14/12 13:59:39","5.0","118.8","214.84","565","60.03","3"
"01/14/12 14:04:39","5.0066","31.3","214.09","129","60.03","2"
"01/14/12 14:09:38","5.0089","30.7","213.41","156","60.03","1"
"01/14/12 14:14:39","5.0114","41.0","212.74","316","60.03","1"
"01/14/12 14:19:39","5.0142","31.1","213.66","185","60.03","1"
"01/14/12 14:24:40","5.0171","34.4","213.17","120","60.03","1"
"01/14/12 14:29:39","5.0205","45.9","213.18","392","60.03","1"
"01/14/12 14:34:40","5.024","29.0","213.91","78","60.03","1"
"01/14/12 14:39:38","5.0262","32.3","213.71","104","60.03","0"
"01/14/12 14:44:38","5.0285","34.7","213.31","224","60.03","0"
"01/14/12 14:49:39","5.0331","86.2","214.33","423","60.07","0"
"01/14/12 14:54:38","5.0373","37.7","213.5","67","60.03","0"
"01/14/12 14:59:38","5.039","11.0","213.02","135","60.03","0"
"01/14/12 15:04:39","5.0402","10.4","212.72","0","60.03","0"
"01/14/12 15:09:39","5.0412","12.1","212.9","22","60.03","-1"
"01/14/12 15:14:40","5.0446","62.1","213.9","316","60.03","-1"
"01/14/12 15:19:40","5.046","10.8","213.1","3","60.03","-1"
"01/14/12 15:24:40","5.0472","18.1","213.05","73","60.0","-1"
"01/14/12 15:29:38","5.0485","20.2","212.91","178","60.03","-1"
"01/14/12 15:34:39","5.0494","1.2","213.31","223","60.0","-1"
"01/14/12 15:39:39","5.0496","0.0","212.25","0","60.03","-2"
"01/15/12 08:29:45","5.0496","0.0","212.76","0","60.07","-9"
"01/15/12 08:54:39","5.0501","12.0","212.41","54","60.03","-6"
"01/15/12 08:59:45","5.0507","14.4","212.33","7","60.0","-6"
"01/15/12 09:04:43","5.0515","8.1","212.53","152","60.0","-5"
"01/15/12 09:09:39","5.0522","0.0","212.53","0","60.0","-5"
"01/15/12 09:14:39","5.0528","14.4","212.19","38","60.0","-5"
"01/15/12 09:19:39","5.0535","12.6","212.2","2","60.03","-5"
"01/15/12 09:24:38","5.0541","13.3","212.38","3","60.03","-5"
"01/15/12 09:29:39","5.0547","0.0","213.13","40","60.03","-4"
"01/15/12 09:34:41","5.0554","13.6","213.63","9","60.03","-4"
"01/15/12 09:39:39","5.0561","15.1","212.99","15","60.03","-4"
"01/15/12 09:44:40","5.0571","11.5","213.17","1","60.03","-4"
"01/15/12 09:49:39","5.0581","14.9","212.23","174","60.03","-4"
"01/15/12 09:54:39","5.0595","20.8","212.38","27","60.03","-3"
"01/15/12 09:59:39","5.061","15.5","213.24","40","60.0","-3"
"01/15/12 10:04:40","5.0626","16.6","212.87","10","60.03","-3"
"01/15/12 10:09:40","5.0639","15.5","212.48","203","60.0","-3"
"01/15/12 10:14:39","5.0649","14.8","213.47","2","60.0","-3"
"01/15/12 10:19:40","5.0659","11.8","214.03","190","60.03","-3"
"01/15/12 10:24:40","5.0666","11.3","215.26","55","60.03","-3"
"01/15/12 10:29:40","5.0677","6.3","214.5","223","60.03","-3"
"01/15/12 10:34:39","5.0688","10.4","214.11","10","60.03","-3"
"01/15/12 10:39:42","5.0698","20.8","214.72","129","60.03","-2"
"01/15/12 10:44:41","5.0709","14.3","213.62","3","60.03","-2"
"01/15/12 10:49:41","5.0719","19.5","213.13","182","60.07","-2"
"01/15/12 10:54:39","5.073","15.8","213.55","96","60.0","-2"
"01/15/12 10:59:39","5.0741","19.7","213.57","251","60.03","-2"
"01/15/12 11:04:41","5.0753","16.0","213.43","54","60.0","-2"
"01/15/12 11:09:42","5.0765","13.2","213.8","294","60.03","-2"
"01/15/12 11:14:39","5.078","19.2","212.85","72","60.0","-2"
"01/15/12 11:19:39","5.0795","15.6","213.54","191","60.03","-1"
"01/15/12 11:24:39","5.0811","10.7","213.65","156","60.03","-1"
"01/15/12 11:29:40","5.0827","28.0","213.35","98","60.0","-1"
"01/15/12 11:34:38","5.0843","29.6","213.39","238","60.03","-1"
"01/15/12 11:39:38","5.086","21.0","214.1","20","60.03","0"
"01/15/12 11:44:39","5.0877","29.2","214.03","271","60.03","0"
"01/15/12 11:49:40","5.0893","28.8","213.72","40","60.03","0"
"01/15/12 11:54:40","5.091","26.4","213.77","138","60.03","0"
"01/15/12 11:59:38","5.0927","20.7","213.76","108","60.0","1"
"01/15/12 12:04:39","5.0947","27.3","213.81","259","60.0","1"
"01/15/12 12:09:39","5.0967","14.3","213.52","134","60.0","1"
"01/15/12 12:14:39","5.0988","26.1","213.36","96","60.0","1"
"01/15/12 12:19:40","5.101","28.4","213.58","196","60.0","2"
"01/15/12 12:24:40","5.1036","37.0","213.89","95","60.0","2"
"01/15/12 12:29:40","5.1065","37.3","214.39","138","60.0","2"
"01/15/12 12:34:39","5.1097","35.3","214.23","107","60.0","3"
"01/15/12 12:39:39","5.1128","33.6","214.23","101","60.0","3"
"01/15/12 12:44:40","5.1152","29.1","213.71","117","60.0","3"
"01/15/12 12:49:39","5.1178","35.8","214.65","202","60.03","3"
"01/15/12 12:54:39","5.121","37.7","214.41","104","60.03","3"
"01/15/12 12:59:38","5.1244","40.1","214.21","112","59.96","3"
"01/15/12 13:04:39","5.128","42.2","214.92","390","60.03","3"
"01/15/12 13:09:39","5.1318","58.2","215.23","272","59.96","3"
"01/15/12 13:14:39","5.1389","69.1","215.0","345","60.03","3"
"01/15/12 13:19:39","5.1472","130.7","216.39","613","60.0","4"
"01/15/12 13:24:40","5.1554","50.2","214.95","79","60.03","4"
"01/15/12 13:29:39","5.1586","39.2","214.71","264","60.0","4"
"01/15/12 13:34:39","5.1611","26.3","213.9","83","60.0","3"
"01/15/12 13:39:38","5.1632","24.2","213.91","248","60.0","3"
"01/15/12 13:44:39","5.1651","13.7","213.5","135","60.03","3"
"01/15/12 13:49:39","5.167","23.4","214.27","62","60.0","3"
"01/15/12 13:54:40","5.1686","18.4","213.86","219","60.03","3"
"01/15/12 13:59:40","5.17","16.8","214.21","261","60.03","2"
"01/15/12 14:04:40","5.1712","22.0","213.35","253","60.0","2"
"01/15/12 14:09:40","5.1722","4.7","213.46","100","60.0","1"
"01/15/12 14:14:40","5.1733","16.5","214.14","1","60.03","1"
"01/15/12 14:19:38","5.1742","4.9","213.62","231","60.03","1"
"01/15/12 14:24:41","5.1752","15.2","213.47","80","60.0","1"
"01/15/12 14:29:40","5.1761","11.5","213.73","2","60.03","0"
"01/15/12 14:34:40","5.1772","15.7","213.29","74","60.03","0"
"01/15/12 14:39:39","5.1784","19.1","213.27","202","60.0","0"
"01/15/12 14:44:39","5.1793","12.4","213.4","96","60.0","0"
"01/15/12 14:49:40","5.1799","11.9","214.01","69","60.0","0"
"01/15/12 14:54:40","5.1807","15.3","214.12","6","60.03","0"
"01/15/12 14:59:40","5.1814","14.3","213.5","111","60.0","0"
"01/15/12 15:04:39","5.1821","14.2","213.48","4","60.0","0"
"01/15/12 15:09:40","5.1829","15.3","213.16","8","60.0","0"
"01/15/12 15:14:40","5.1836","14.6","212.91","1","60.03","0"
"01/15/12 15:19:39","5.184","0.0","212.51","0","60.0","0"
"01/15/12 15:24:39","5.1845","0.0","212.49","0","60.0","0"
"01/15/12 15:29:39","5.1849","0.0","212.88","0","60.03","0"
"01/15/12 15:34:39","5.1855","11.7","212.61","0","60.03","0"
"01/15/12 15:39:40","5.1858","8.3","213.3","0","60.03","0"
"01/15/12 15:44:39","5.186","0.0","213.79","0","60.0","0"
"01/15/12 15:49:39","5.1861","13.6","213.35","0","60.0","-1"
"01/15/12 15:54:42","5.1866","20.6","213.23","47","60.0","-1"
"01/15/12 15:59:40","5.1878","16.3","213.91","5","60.03","0"
"01/15/12 16:04:43","5.1886","7.6","212.66","207","60.03","0"
"01/16/12 08:39:45","5.1888","7.7","212.49","0","60.0","2"
"01/16/12 08:44:40","5.1892","7.2","212.45","0","60.03","2"
"01/16/12 08:49:42","5.1896","0.0","212.26","0","60.07","3"
"01/16/12 08:54:40","5.1899","0.0","211.95","0","60.03","3"
"01/16/12 08:59:40","5.1901","0.0","212.44","0","60.0","3"
"01/16/12 09:04:42","5.1904","0.0","212.55","0","60.03","4"
"01/16/12 09:09:40","5.191","15.6","212.7","0","60.0","4"
"01/16/12 09:14:40","5.1916","0.0","212.88","210","60.0","4"
"01/16/12 09:19:40","5.192","0.0","212.44","0","60.03","4"
"01/16/12 09:24:40","5.1923","0.0","211.78","0","60.0","4"
"01/16/12 09:29:39","5.1927","13.6","210.85","5","60.03","4"
"01/16/12 09:34:39","5.1928","0.0","211.78","0","60.07","4"
"01/16/12 09:39:39","5.1931","0.0","211.84","0","60.03","4"
"01/16/12 09:44:42","5.1932","5.8","211.3","0","60.03","4"
"01/16/12 09:49:41","5.1938","0.0","213.06","64","60.03","4"
"01/16/12 09:54:40","5.1945","14.0","213.01","40","60.03","5"
"01/16/12 09:59:40","5.1951","11.3","212.11","7","60.0","5"
"01/16/12 10:04:39","5.1957","14.7","212.48","120","60.03","5"
"01/16/12 10:09:39","5.1963","13.0","212.78","236","60.03","5"
"01/16/12 10:14:40","5.1968","11.2","211.91","9","60.03","5"
"01/16/12 10:19:40","5.1973","12.1","212.55","8","60.03","5"
"01/16/12 10:24:40","5.1977","7.2","212.32","0","60.0","5"
"01/16/12 10:29:40","5.1981","0.0","212.27","0","60.03","5"
"01/16/12 10:34:41","5.1984","0.0","211.7","0","60.07","5"
"01/16/12 10:39:39","5.1988","13.5","211.95","0","60.03","5"
"01/16/12 10:44:40","5.1993","0.0","212.32","0","60.03","5"
"01/16/12 10:49:40","5.1997","6.6","212.89","209","60.03","5"
"01/16/12 10:54:43","5.2003","13.7","212.48","56","60.03","5"
"01/16/12 10:59:40","5.2009","13.0","212.55","13","60.03","5"
"01/16/12 11:04:39","5.2012","12.0","213.11","0","60.03","5"
"01/16/12 11:09:40","5.2015","14.2","213.15","14","60.03","5"
"01/16/12 11:14:39","5.2018","8.6","212.09","0","60.03","4"
"01/16/12 11:19:41","5.2021","0.0","211.77","57","60.03","4"
"01/16/12 11:24:40","5.2024","5.5","212.08","149","60.03","4"
"01/16/12 11:29:40","5.2029","0.0","212.76","194","60.03","4"
"01/16/12 11:34:39","5.2035","13.3","211.84","147","60.0","4"
"01/16/12 11:39:41","5.2044","6.5","212.19","125","60.03","4"
"01/16/12 11:44:40","5.2052","12.4","212.32","19","60.03","4"
"01/16/12 11:49:40","5.2061","13.8","212.05","0","60.03","4"
"01/16/12 11:54:39","5.2071","14.6","211.86","22","60.0","4"
"01/16/12 11:59:39","5.208","14.6","211.28","107","60.03","4"
"01/16/12 12:04:40","5.2086","11.3","211.95","51","60.03","5"
"01/16/12 12:09:41","5.2092","0.0","212.02","0","60.03","5"
"01/16/12 12:14:40","5.2098","5.3","213.05","0","60.03","5"
"01/16/12 12:19:39","5.2105","5.9","212.28","202","60.0","5"
"01/16/12 12:24:41","5.211","13.8","212.58","73","60.03","5"
"01/16/12 12:29:41","5.2114","9.6","212.16","0","60.0","4"
"01/16/12 12:34:40","5.2122","17.1","211.76","48","60.03","4"
"01/16/12 12:39:41","5.2136","12.2","212.17","3","60.03","5"
"01/16/12 12:44:41","5.2146","21.1","212.59","18","60.03","5"
"01/16/12 12:49:40","5.2162","26.2","213.55","256","60.0","5"
"01/16/12 12:54:40","5.2185","25.2","213.61","61","60.07","5"
"01/16/12 12:59:39","5.2205","30.4","213.17","63","60.03","6"
"01/16/12 13:04:40","5.2221","31.3","213.88","62","60.03","6"
"01/16/12 13:09:40","5.2235","15.5","213.7","28","60.03","6"
"01/16/12 13:14:39","5.2245","12.9","213.49","5","60.03","6"
"01/16/12 13:19:40","5.2255","20.3","213.56","105","60.0","5"
"01/16/12 13:24:40","5.2268","12.9","213.69","5","60.03","5"
"01/16/12 13:29:41","5.2278","6.3","214.07","231","60.0","5"
"01/16/12 13:34:41","5.229","28.6","213.57","121","60.07","5"
"01/16/12 13:39:40","5.2305","26.4","214.26","16","60.0","5"
"01/16/12 13:44:40","5.232","0.0","213.83","148","60.03","5"
"01/16/12 13:49:40","5.2327","11.2","214.24","0","60.07","5"
"01/16/12 13:54:41","5.2334","11.6","214.25","2","60.0","5"
"01/16/12 13:59:40","5.2345","14.9","213.54","18","60.03","5"
"01/16/12 14:04:39","5.2356","12.4","213.29","71","60.03","5"
"01/16/12 14:09:40","5.2368","14.6","213.68","213","60.03","5"
"01/16/12 14:14:40","5.2377","7.6","213.81","178","60.03","5"
"01/16/12 14:19:40","5.2388","28.6","214.64","236","60.03","5"
"01/16/12 14:24:40","5.2409","25.9","214.26","94","60.03","5"
"01/16/12 14:29:40","5.2425","14.3","214.09","14","60.0","5"
"01/16/12 14:34:41","5.2435","9.7","214.42","200","60.03","5"
"01/16/12 14:39:41","5.2447","14.3","214.21","189","60.0","5"
"01/16/12 14:44:41","5.2458","19.1","214.26","242","60.03","5"
"01/16/12 14:49:40","5.2468","15.4","213.77","22","60.03","5"
"01/16/12 14:54:41","5.2476","15.8","214.79","9","60.03","5"
"01/16/12 14:59:40","5.2483","14.0","213.5","20","60.03","5"
"01/16/12 15:04:40","5.249","10.9","213.44","0","60.03","5"
"01/16/12 15:09:40","5.2494","0.0","214.05","0","60.03","5"
"01/16/12 15:19:41","5.2497","0.0","213.61","0","60.0","4"
"01/17/12 08:39:42","5.2497","0.0","213.26","0","60.03","-8"
"01/17/12 08:44:43","5.2497","6.1","212.43","131","60.0","-6"
"01/17/12 08:49:45","5.2501","0.0","213.09","0","60.03","-6"
"01/17/12 08:54:40","5.2507","12.1","213.34","8","60.03","-6"
"01/17/12 08:59:43","5.2516","6.6","212.79","203","60.0","-5"
"01/17/12 09:04:40","5.2525","13.2","213.2","4","60.03","-5"
"01/17/12 09:09:40","5.2534","14.1","213.51","12","60.03","-5"
"01/17/12 09:14:41","5.2542","13.2","213.59","0","60.0","-5"
"01/17/12 09:19:40","5.255","7.1","213.03","0","60.0","-5"
"01/17/12 09:24:40","5.2559","12.6","214.0","3","60.0","-5"
"01/17/12 09:29:41","5.2567","12.3","213.19","2","60.0","-5"
"01/17/12 09:34:40","5.2575","14.0","213.01","2","60.03","-5"
"01/17/12 09:39:41","5.2584","5.4","213.46","148","60.03","-5"
"01/17/12 09:44:40","5.2592","13.6","212.98","2","60.07","-5"
"01/17/12 09:49:40","5.2601","0.0","213.1","0","60.03","-5"
"01/17/12 09:54:41","5.2608","12.3","212.54","227","60.03","-5"
"01/17/12 09:59:40","5.2617","11.9","213.04","1","60.03","-5"
"01/17/12 10:04:40","5.2625","3.0","213.63","236","60.03","-5"
"01/17/12 10:09:41","5.2634","14.4","213.07","8","60.0","-5"
"01/17/12 10:14:41","5.2642","0.0","213.72","0","60.03","-4"
"01/17/12 10:19:41","5.265","11.3","213.14","0","60.0","-4"
"01/17/12 10:24:40","5.2659","10.3","212.86","104","60.03","-5"
"01/17/12 10:29:41","5.2669","10.8","213.31","8","60.03","-5"
"01/17/12 10:34:40","5.268","21.5","213.26","128","60.07","-4"
"01/17/12 10:39:41","5.2692","16.0","212.74","6","60.03","-4"
"01/17/12 10:44:41","5.2704","25.0","213.01","234","60.03","-4"
"01/17/12 10:49:40","5.2718","16.8","213.12","5","60.03","-4"
"01/17/12 10:54:40","5.2731","14.9","213.97","85","60.0","-4"
"01/17/12 10:59:41","5.2746","29.2","214.45","97","60.03","-4"
"01/17/12 11:04:41","5.276","29.7","213.55","57","60.03","-4"
"01/17/12 11:09:40","5.2774","20.9","214.13","19","60.03","-4"
"01/17/12 11:14:41","5.2789","11.9","213.89","132","60.0","-4"
"01/17/12 11:19:41","5.2805","23.2","214.02","143","60.03","-4"
"01/17/12 11:24:41","5.2821","13.4","214.48","13","60.03","-4"
"01/17/12 11:29:40","5.2838","20.4","214.04","118","60.03","-4"
"01/17/12 11:34:40","5.2859","32.6","213.79","155","60.03","-4"
"01/17/12 11:39:40","5.2882","29.7","213.94","119","60.0","-4"
"01/17/12 11:44:40","5.2906","36.4","213.82","115","60.03","-4"
"01/17/12 11:49:41","5.2932","28.5","213.81","115","60.0","-4"
"01/17/12 11:54:41","5.2955","30.0","214.42","221","60.03","-4"
"01/17/12 11:59:41","5.2975","33.4","214.52","39","60.0","-4"
"01/17/12 12:04:40","5.2993","14.4","213.9","95","60.03","-4"
"01/17/12 12:09:40","5.3014","32.2","214.3","124","60.03","-4"
"01/17/12 12:14:40","5.3035","32.5","214.18","113","60.0","-4"
"01/17/12 12:19:41","5.3057","27.1","212.63","71","60.07","-4"
"01/17/12 12:24:40","5.3081","26.2","212.61","73","60.03","-4"
"01/17/12 12:29:40","5.3104","24.9","213.22","18","60.03","-4"
"01/17/12 12:34:40","5.3125","33.5","213.94","273","60.0","-4"
"01/17/12 12:39:41","5.3144","32.0","214.18","76","60.03","-4"
"01/17/12 12:44:41","5.3162","16.1","214.9","17","60.0","-4"
"01/17/12 12:49:40","5.3179","28.6","214.63","91","60.03","-4"
"01/17/12 12:54:40","5.3193","27.4","214.47","246","60.03","-4"
"01/17/12 12:59:40","5.3207","26.8","214.96","69","60.0","-4"
"01/17/12 13:04:40","5.322","25.6","214.12","119","60.0","-4"
"01/17/12 13:09:41","5.3233","21.8","214.94","249","60.03","-5"
"01/17/12 13:14:41","5.3245","11.6","214.37","118","60.03","-5"
"01/17/12 13:19:40","5.3255","11.4","214.99","53","60.03","-5"
"01/17/12 13:24:41","5.3264","13.5","215.1","5","60.07","-5"
"01/17/12 13:29:41","5.3273","13.5","214.74","1","60.03","-5"
"01/17/12 13:34:41","5.3283","10.5","214.06","23","60.03","-5"
"01/17/12 13:39:40","5.3296","10.2","214.75","247","60.03","-5"
"01/17/12 13:44:42","5.3308","15.7","214.47","22","60.03","-5"
"01/17/12 13:49:41","5.332","16.0","214.74","21","60.03","-5"
"01/17/12 13:54:40","5.3331","11.2","214.59","99","60.03","-5"
"01/17/12 13:59:41","5.3344","14.0","214.28","176","60.03","-5"
"01/17/12 14:04:40","5.3353","12.3","214.58","16","60.03","-5"
"01/17/12 14:09:42","5.3364","13.4","214.72","19","60.03","-5"
"01/17/12 14:14:40","5.3376","12.2","214.57","4","60.0","-5"
"01/17/12 14:19:41","5.3386","14.5","214.05","47","60.03","-5"
"01/17/12 14:24:40","5.3396","12.5","213.72","0","60.03","-5"
"01/17/12 14:29:41","5.3404","0.0","214.53","0","60.03","-5"
"01/17/12 14:34:41","5.3407","11.1","213.88","3","60.07","-5"
"01/17/12 14:39:41","5.3412","10.6","213.64","0","60.0","-6"
"01/17/12 14:44:42","5.3419","6.5","213.29","228","60.03","-5"
"01/17/12 14:49:40","5.3426","11.5","214.0","4","60.0","-5"
"01/17/12 14:54:43","5.3433","13.6","214.15","27","60.03","-6"
"01/17/12 14:59:40","5.3441","0.0","214.23","0","60.03","-6"
"01/17/12 15:09:41","5.3445","0.0","212.83","0","60.03","-6"
"01/17/12 15:14:41","5.3449","5.4","212.36","238","60.03","-6"
"01/17/12 15:19:42","5.3451","0.0","212.52","0","60.0","-6"
"01/17/12 15:24:43","5.3452","0.0","212.75","0","60.0","-6"
"01/17/12 15:29:41","5.3456","0.0","213.04","0","60.03","-6"
"01/17/12 15:34:40","5.3459","0.0","213.37","0","60.03","-6"
"01/17/12 15:44:40","5.3461","0.0","212.46","0","60.03","-8"
"01/18/12 08:59:41","5.3463","7.5","213.2","0","60.0","-9"
"01/18/12 09:04:42","5.3465","0.0","213.03","0","60.03","-9"
"01/18/12 09:09:42","5.3468","0.0","213.22","0","60.03","-8"
"01/18/12 09:14:42","5.3471","0.0","212.88","0","60.03","-8"
"01/18/12 09:19:40","5.3476","0.0","212.78","0","60.03","-8"
"01/18/12 09:24:41","5.3481","0.0","213.93","229","60.0","-8"
"01/18/12 09:29:42","5.3487","0.0","214.05","0","60.03","-8"
"01/18/12 09:34:42","5.3492","0.0","213.61","0","60.03","-8"
"01/18/12 09:39:40","5.3498","11.3","213.65","6","60.03","-8"
"01/18/12 09:44:41","5.3505","0.6","213.4","43","60.03","-6"
"01/18/12 09:49:41","5.3513","12.3","214.07","209","60.0","-6"
"01/18/12 09:54:40","5.3522","14.0","213.82","4","60.03","-6"
"01/18/12 09:59:41","5.3535","15.0","214.1","105","60.03","-6"
"01/18/12 10:04:41","5.355","30.2","215.16","35","60.03","-5"
"01/18/12 10:09:42","5.3578","46.8","215.31","272","60.03","-5"
"01/18/12 10:14:41","5.3599","27.0","215.07","199","60.0","-4"
"01/18/12 10:19:42","5.3622","33.8","215.48","101","60.03","-4"
"01/18/12 10:24:41","5.3642","31.4","215.56","211","60.03","-3"
"01/18/12 10:29:41","5.3663","28.9","215.22","191","60.0","-3"
"01/18/12 10:34:42","5.3683","22.1","215.47","199","60.03","-3"
"01/18/12 10:39:40","5.3706","28.9","215.14","138","60.03","-3"
"01/18/12 10:44:41","5.3736","71.3","216.69","354","60.0","-3"
"01/18/12 10:49:42","5.38","83.1","217.32","406","60.03","-2"
"01/18/12 10:54:41","5.3847","59.0","216.35","263","60.03","-1"
"01/18/12 10:59:41","5.3917","138.1","217.96","639","60.03","0"
"01/18/12 11:04:41","5.4016","143.6","218.18","664","60.03","1"
"01/18/12 11:09:42","5.4128","104.5","215.43","498","60.03","2"
"01/18/12 11:14:42","5.421","116.7","215.81","552","60.07","3"
"01/18/12 11:19:40","5.4292","91.0","215.04","442","60.03","3"
"01/18/12 11:24:41","5.4363","84.2","214.59","417","60.0","3"
"01/18/12 11:29:42","5.4436","102.5","214.52","492","60.03","2"
"01/18/12 11:34:41","5.4527","133.4","215.32","625","60.03","2"
"01/18/12 11:39:42","5.4632","186.8","217.16","849","60.03","3"
"01/18/12 11:44:40","5.4783","196.6","217.42","888","60.03","5"
"01/18/12 11:49:41","5.4904","127.7","215.6","601","60.07","5"
"01/18/12 11:54:41","5.502","169.3","216.9","773","60.07","5"
"01/18/12 11:59:41","5.5158","189.7","216.79","868","60.03","6"
"01/18/12 12:04:42","5.5311","196.6","217.84","892","60.03","7"
"01/18/12 12:09:42","5.5463","196.7","216.61","893","60.03","9"
"01/18/12 12:14:40","5.5611","188.0","216.68","856","60.03","10"
"01/18/12 12:19:41","5.576","196.0","217.01","892","60.03","11"
"01/18/12 12:24:42","5.5913","196.4","216.68","887","60.03","12"
"01/18/12 12:29:42","5.6067","195.6","216.9","894","60.03","13"
"01/18/12 12:34:40","5.6206","142.2","216.03","658","60.07","14"
"01/18/12 12:39:42","5.6341","195.1","217.68","880","60.0","15"
"01/18/12 12:44:40","5.6491","196.2","216.94","889","60.03","15"
"01/18/12 12:49:41","5.663","149.3","215.78","694","60.03","15"
"01/18/12 12:54:42","5.6761","195.8","216.5","896","60.03","16"
"01/18/12 12:59:40","5.6914","195.1","216.14","887","60.03","17"
"01/18/12 13:04:41","5.7059","187.6","216.29","854","60.03","16"
"01/18/12 13:09:41","5.7208","191.7","217.05","867","60.03","15"
"01/18/12 13:14:41","5.7355","192.8","217.98","869","60.0","16"
"01/18/12 13:19:41","5.75","152.7","216.66","712","60.07","15"
"01/18/12 13:24:41","5.7635","163.1","216.41","749","60.03","15"
"01/18/12 13:29:41","5.7748","133.1","215.44","627","60.03","14"
"01/18/12 13:34:41","5.7849","123.8","215.12","586","60.03","12"
"01/18/12 13:39:42","5.7943","116.8","214.97","555","60.0","11"
"01/18/12 13:44:41","5.805","109.9","215.36","522","60.0","11"
"01/18/12 13:49:41","5.8142","111.5","215.54","529","60.0","9"
"01/18/12 13:54:42","5.8229","145.6","216.34","671","60.03","9"
"01/18/12 13:59:40","5.8333","119.0","216.31","559","60.0","8"
"01/18/12 14:04:41","5.8435","102.4","215.53","494","60.03","7"
"01/18/12 14:09:41","5.8505","81.2","214.86","402","60.03","6"
"01/18/12 14:14:41","5.8582","110.2","214.88","529","60.03","5"
"01/18/12 14:19:41","5.8669","123.7","216.2","579","60.03","5"
"01/18/12 14:24:42","5.876","103.3","215.01","496","60.0","5"
"01/18/12 14:29:41","5.884","83.3","214.85","411","60.07","4"
"01/18/12 14:34:42","5.8905","73.0","214.81","364","60.03","3"
"01/18/12 14:39:40","5.8949","63.7","213.95","91","60.03","3"
"01/18/12 14:44:41","5.8989","51.0","214.69","273","60.03","2"
"01/18/12 14:49:41","5.9018","26.3","213.63","110","60.03","2"
"01/18/12 14:54:42","5.9039","24.8","213.76","245","60.03","1"
"01/18/12 14:59:41","5.9061","13.9","213.91","85","60.07","0"
"01/18/12 15:04:42","5.9076","21.5","213.73","133","60.03","0"
"01/18/12 15:09:40","5.9089","13.5","213.48","58","60.03","-1"
"01/18/12 15:14:41","5.9098","11.4","212.52","4","60.03","-2"
"01/18/12 15:19:41","5.9105","13.5","212.99","125","60.03","-2"
"01/18/12 15:24:42","5.911","0.0","213.41","0","60.0","-3"
"01/18/12 15:29:41","5.9115","0.0","212.83","0","60.0","-3"
"01/18/12 15:34:40","5.9119","12.6","212.67","3","60.03","-4"
"01/18/12 15:39:41","5.9124","12.1","211.32","16","60.03","-4"
"01/18/12 15:44:42","5.9127","0.0","212.71","0","60.0","-4"
"01/18/12 15:49:42","5.9127","0.0","212.61","0","60.03","-5"
"01/18/12 15:54:41","5.9128","0.0","213.2","0","60.03","-5"
"01/18/12 15:59:44","5.9129","0.0","213.24","0","60.03","-5"
"01/19/12 08:54:41","5.9139","8.6","213.48","0","60.03","-14"
"01/19/12 08:59:43","5.9141","10.8","213.9","1","60.0","-14"
"01/19/12 09:04:42","5.9144","11.4","212.92","0","60.03","-14"
"01/19/12 09:09:42","5.9148","8.6","213.27","1","60.0","-14"
"01/19/12 09:14:44","5.9151","0.0","213.91","0","60.0","-12"
"01/19/12 09:19:41","5.9153","0.0","213.67","0","60.03","-12"
"01/19/12 09:24:41","5.9156","1.2","213.7","120","60.03","-12"
"01/19/12 09:34:42","5.916","0.0","212.83","0","60.07","-12"
"01/19/12 09:39:41","5.9162","0.0","212.57","0","60.03","-12"
"01/19/12 09:44:45","5.9164","0.0","212.54","0","60.03","-12"
"01/19/12 09:49:45","5.9166","0.0","212.78","0","60.0","-12"
"01/19/12 09:54:44","5.9168","8.8","213.22","20","60.07","-12"
"01/19/12 09:59:41","5.9171","0.0","213.36","0","60.03","-12"
"01/19/12 10:04:41","5.9175","0.0","212.32","0","60.0","-12"
"01/19/12 10:09:41","5.9179","0.0","213.34","0","60.0","-12"
"01/19/12 10:14:43","5.9185","11.3","213.43","1","60.03","-12"
"01/19/12 10:19:42","5.9191","10.8","213.22","3","60.03","-12"
"01/19/12 10:24:41","5.9197","10.8","213.54","163","60.03","-12"
"01/19/12 10:29:42","5.9203","12.6","213.11","80","60.03","-12"
"01/19/12 10:34:43","5.921","11.1","214.0","3","60.03","-11"
"01/19/12 10:39:41","5.9218","15.2","213.15","4","60.0","-11"
"01/19/12 10:44:42","5.9226","10.4","213.08","0","60.0","-11"
"01/19/12 10:49:41","5.9232","18.0","213.68","134","60.03","-11"
"01/19/12 10:54:43","5.924","12.5","212.95","2","60.03","-11"
"01/19/12 10:59:42","5.9255","9.6","213.76","5","60.03","-11"
"01/19/12 11:04:41","5.9263","11.0","213.9","0","60.03","-11"
"01/19/12 11:09:41","5.9271","11.1","214.05","29","60.0","-11"
"01/19/12 11:14:42","5.9278","11.1","213.15","113","60.0","-11"
"01/19/12 11:19:41","5.9292","15.4","214.17","17","60.03","-11"
"01/19/12 11:24:41","5.9303","12.7","213.89","91","60.03","-11"
"01/19/12 11:29:42","5.931","12.8","213.53","0","59.96","-11"
"01/19/12 11:34:42","5.9321","13.0","214.17","17","60.03","-11"
"01/19/12 11:39:43","5.9337","19.8","214.07","51","60.03","-11"
"01/19/12 11:44:43","5.9351","13.4","212.25","59","60.03","-11"
"01/19/12 11:49:42","5.9357","10.4","212.94","1","60.03","-11"
"01/19/12 11:54:42","5.9367","35.6","214.92","262","60.07","-11"
"01/19/12 11:59:41","5.9411","13.8","214.72","13","60.0","-9"
"01/19/12 12:04:42","5.9432","22.6","213.63","180","60.07","-9"
"01/19/12 12:09:43","5.9462","18.5","213.73","175","60.03","-9"
"01/19/12 12:14:43","5.947","12.5","212.86","0","60.03","-9"
"01/19/12 12:19:42","5.9475","12.1","213.97","0","60.03","-9"
"01/19/12 12:24:42","5.9483","12.9","214.93","6","60.03","-9"
"01/19/12 12:29:43","5.9492","3.0","213.81","225","60.0","-9"
"01/19/12 12:34:43","5.9506","9.1","213.02","9","60.0","-9"
"01/19/12 12:39:41","5.9513","14.5","213.53","6","60.0","-9"
"01/19/12 12:44:42","5.9524","12.7","214.48","16","60.07","-9"
"01/19/12 12:49:42","5.9531","0.5","214.28","0","60.03","-9"
"01/19/12 12:54:42","5.9537","0.0","213.72","0","60.03","-9"
"01/19/12 12:59:42","5.9543","9.8","213.59","167","60.0","-11"
"01/19/12 13:04:43","5.9552","5.2","213.28","233","60.0","-9"
"01/19/12 13:09:43","5.9557","0.0","213.11","0","60.03","-11"
"01/19/12 13:14:42","5.9568","12.4","214.07","4","60.0","-9"
"01/19/12 13:19:43","5.9576","0.0","213.64","16","60.03","-9"
"01/19/12 13:24:41","5.9581","0.0","213.61","0","60.07","-9"
"01/19/12 13:29:42","5.9586","12.8","212.88","0","60.03","-9"
"01/19/12 13:34:42","5.9591","0.0","212.35","0","60.07","-11"
"01/19/12 13:39:42","5.9596","10.9","213.03","26","60.0","-11"
"01/19/12 13:44:42","5.9603","10.7","213.64","3","60.03","-11"
"01/19/12 13:49:41","5.9609","9.3","213.77","152","60.03","-11"
"01/19/12 13:54:42","5.9615","10.5","214.28","10","60.03","-11"
"01/19/12 13:59:43","5.9622","0.0","214.13","0","60.03","-11"
"01/19/12 14:04:42","5.9626","6.9","213.98","149","60.03","-11"
"01/19/12 14:09:42","5.9629","13.3","213.3","126","60.0","-11"
"01/19/12 14:14:43","5.9634","14.9","213.73","27","60.0","-9"
"01/19/12 14:19:43","5.964","10.0","212.92","3","60.03","-11"
"01/19/12 14:24:42","5.9647","11.9","213.73","99","60.0","-9"
"01/19/12 14:29:41","5.9651","0.0","213.7","0","60.03","-9"
"01/19/12 14:34:43","5.9654","0.0","213.58","216","60.03","-9"
"01/19/12 14:39:43","5.9658","0.0","214.07","0","60.03","-9"
"01/19/12 14:44:41","5.9661","0.0","213.58","0","60.03","-9"
"01/19/12 14:49:46","5.9665","14.9","213.21","16","60.03","-9"
"01/19/12 14:54:41","5.967","10.8","214.5","5","60.03","-9"
"01/19/12 14:59:41","5.9674","0.0","214.32","0","60.0","-9"
"01/19/12 15:04:43","5.9678","0.0","214.32","56","60.03","-9"
"01/19/12 15:09:42","5.9681","13.1","214.29","1","60.03","-9"
"01/19/12 15:14:44","5.9683","0.0","214.17","0","60.03","-9"
"01/20/12 10:09:45","5.9683","0.0","213.16","0","60.0","-9"
"01/20/12 10:34:42","5.9692","0.0","212.51","0","60.0","-8"
"01/20/12 11:24:42","5.9695","0.0","212.67","0","60.03","-6"
"01/20/12 12:44:44","5.9696","11.9","213.63","0","60.03","-6"
"01/20/12 14:29:44","5.9696","0.0","213.76","0","60.03","-6"
"01/21/12 09:44:47","5.9702","0.0","213.17","0","60.0","-5"
"01/21/12 09:49:46","5.9703","0.0","212.45","0","60.03","-5"
"01/21/12 09:54:47","5.9705","0.0","213.69","0","60.0","-5"
"01/21/12 09:59:43","5.9709","0.0","213.35","0","60.0","-4"
"01/21/12 10:04:44","5.9712","0.0","213.72","0","60.0","-4"
"01/21/12 10:09:43","5.9715","11.4","214.2","96","60.03","-3"
"01/21/12 10:14:43","5.9717","10.1","213.66","103","60.0","-3"
"01/21/12 10:19:43","5.9721","0.0","213.63","0","60.07","-3"
"01/21/12 10:24:43","5.9723","9.2","213.51","18","60.0","-3"
"01/21/12 10:29:43","5.9727","0.0","214.13","0","60.03","-2"
"01/21/12 10:34:43","5.973","0.0","214.12","0","60.0","-2"
"01/21/12 10:39:43","5.9733","12.4","214.98","19","60.0","-2"
"01/21/12 10:44:43","5.9737","9.8","214.59","1","60.03","-2"
"01/21/12 10:49:44","5.974","7.2","214.19","0","60.03","-2"
"01/21/12 10:59:42","5.9746","11.1","213.15","2","60.0","-2"
"01/21/12 11:04:43","5.9749","0.0","213.79","0","60.0","-2"
"01/21/12 11:09:43","5.9752","0.0","214.02","0","60.0","-2"
"01/21/12 11:14:43","5.9754","0.0","213.58","0","60.03","-2"
"01/21/12 11:19:44","5.9757","0.0","213.72","0","60.03","-2"
"01/21/12 11:24:43","5.9759","0.0","213.94","0","60.03","-2"
"01/21/12 11:29:43","5.9761","0.0","214.05","0","60.03","-2"
"01/21/12 11:34:43","5.9763","0.0","214.42","124","60.03","-2"
"01/21/12 11:39:43","5.9765","0.0","214.09","0","60.03","-1"
"01/21/12 11:44:44","5.9766","14.1","213.79","18","60.03","-1"
"01/21/12 11:49:43","5.9768","10.6","213.12","10","60.03","-1"
"01/21/12 11:54:46","5.9769","5.8","212.59","156","60.03","-1"
"01/21/12 11:59:42","5.9773","0.0","213.28","0","60.03","-1"
"01/21/12 12:04:42","5.9779","6.9","212.61","114","60.0","-1"
"01/21/12 12:09:43","5.9791","16.4","212.81","6","60.07","-1"
"01/21/12 12:14:43","5.9803","25.5","213.41","104","60.03","-1"
"01/21/12 12:19:42","5.9818","18.1","213.54","241","60.03","-1"
"01/21/12 12:24:45","5.9834","19.8","213.65","219","60.03","-1"
"01/21/12 12:29:43","5.985","26.9","213.5","136","60.03","-1"
"01/21/12 12:34:43","5.9864","23.9","212.9","250","60.03","-1"
"01/21/12 12:39:44","5.9876","21.5","213.15","111","60.0","-1"
"01/21/12 12:44:44","5.9888","16.4","212.42","6","60.0","-1"
"01/21/12 12:49:45","5.99","12.9","212.54","7","60.03","-1"
"01/21/12 12:54:44","5.9911","16.6","212.25","214","60.0","-1"
"01/21/12 12:59:44","5.9922","17.2","212.6","84","60.03","-1"
"01/21/12 13:04:44","5.9932","10.5","214.0","44","60.03","-1"
"01/21/12 13:09:43","5.9943","14.6","213.0","123","60.03","-2"
"01/21/12 13:14:44","5.9953","13.0","213.61","3","60.03","-1"
"01/21/12 13:19:43","5.9963","15.2","213.5","1","60.03","-2"
"01/21/12 13:24:43","5.9974","14.7","213.41","56","60.03","-2"
"01/21/12 13:29:42","5.9983","12.1","213.53","0","60.03","-2"
"01/21/12 13:34:44","5.9992","14.7","213.79","91","60.0","-2"
"01/21/12 13:39:43","6.0001","6.5","213.7","152","60.03","-2"
"01/21/12 13:44:43","6.0009","12.5","213.21","52","60.0","-2"
"01/21/12 13:49:43","6.0017","0.0","213.21","174","60.03","-2"
"01/21/12 13:54:44","6.0025","9.1","213.3","0","60.03","-2"
"01/21/12 13:59:43","6.0033","11.4","213.17","0","60.03","-2"
"01/21/12 14:04:44","6.0039","11.3","212.38","24","60.03","-2"
"01/21/12 14:09:44","6.0045","14.9","213.47","9","60.0","-3"
"01/21/12 14:14:43","6.005","0.0","212.26","0","60.0","-3"
"01/21/12 14:19:43","6.0055","13.9","212.82","1","60.03","-3"
"01/21/12 14:24:44","6.006","0.6","212.39","0","60.03","-3"
"01/21/12 14:29:43","6.0064","0.6","212.65","240","60.0","-3"
"01/21/12 14:59:43","6.0076","0.0","212.84","0","60.03","-4"
"01/22/12 08:44:44","6.008","12.2","213.04","0","60.0","0"
"01/22/12 08:49:43","6.0082","0.0","212.53","0","60.03","0"
"01/22/12 08:54:44","6.0084","0.0","212.09","0","60.0","0"
"01/22/12 08:59:44","6.0086","0.0","212.08","0","60.0","1"
"01/22/12 09:04:44","6.0091","0.0","213.46","0","60.03","1"
"01/22/12 09:09:43","6.0097","14.6","213.78","48","60.0","1"
"01/22/12 09:14:44","6.0104","0.0","213.0","0","60.0","2"
"01/22/12 09:19:43","6.011","12.9","212.37","1","60.07","2"
"01/22/12 09:24:43","6.0116","0.0","212.87","0","60.03","2"
"01/22/12 09:29:43","6.0123","11.9","212.32","48","60.03","2"
"01/22/12 09:34:44","6.0136","12.5","212.98","168","60.03","2"
"01/22/12 09:39:44","6.0148","14.0","213.24","75","60.03","2"
"01/22/12 09:44:43","6.0156","12.8","213.3","1","60.03","3"
"01/22/12 09:49:45","6.0165","11.3","212.43","101","60.0","3"
"01/22/12 09:54:43","6.0175","15.0","213.09","45","60.03","3"
"01/22/12 09:59:43","6.0187","17.4","212.25","50","60.03","3"
"01/22/12 10:04:44","6.0201","20.6","212.77","154","60.03","3"
"01/22/12 10:09:44","6.0212","16.3","211.14","4","60.03","3"
"01/22/12 10:14:44","6.0221","14.8","212.78","2","60.0","3"
"01/22/12 10:19:45","6.023","15.1","212.54","33","60.0","3"
"01/22/12 10:24:44","6.0241","14.1","212.53","26","60.03","3"
"01/22/12 10:29:43","6.0251","14.0","212.78","105","60.03","3"
"01/22/12 10:34:44","6.0264","14.0","213.32","133","60.0","4"
"01/22/12 10:39:44","6.0279","19.2","213.16","210","60.03","4"
"01/22/12 10:44:44","6.0296","30.3","213.12","71","60.03","4"
"01/22/12 10:49:44","6.0311","20.0","212.24","183","60.03","4"
"01/22/12 10:54:43","6.0327","15.1","212.44","211","60.03","4"
"01/22/12 10:59:44","6.0343","27.9","212.39","33","60.0","4"
"01/22/12 11:04:44","6.0358","20.7","212.99","124","60.03","4"
"01/22/12 11:09:44","6.0373","11.2","212.98","14","60.0","4"
"01/22/12 11:14:43","6.039","13.3","214.03","190","60.0","4"
"01/22/12 11:19:44","6.0409","36.5","212.96","45","59.96","4"
"01/22/12 11:24:44","6.0428","14.0","213.56","16","60.0","5"
"01/22/12 11:29:44","6.0446","23.7","213.78","93","60.0","5"
"01/22/12 11:34:43","6.0464","16.5","214.63","181","60.0","5"
"01/22/12 11:39:44","6.0483","35.6","213.42","78","60.0","5"
"01/22/12 11:44:43","6.0503","34.1","214.02","151","60.03","5"
"01/22/12 11:49:44","6.0522","24.7","213.41","40","60.03","5"
"01/22/12 11:54:43","6.0541","23.5","214.3","189","60.0","5"
"01/22/12 11:59:44","6.0559","34.0","214.5","134","60.0","5"
"01/22/12 12:04:43","6.0578","32.4","213.35","76","60.03","5"
"01/22/12 12:09:44","6.0596","13.6","212.79","31","60.03","5"
"01/22/12 12:14:44","6.0613","24.1","214.45","27","60.0","6"
"01/22/12 12:19:43","6.063","29.3","215.56","114","60.0","6"
"01/22/12 12:24:43","6.0648","14.6","214.9","36","60.0","6"
"01/22/12 12:29:45","6.0664","28.8","214.99","71","60.0","6"
"01/22/12 12:34:43","6.0681","23.3","214.8","23","60.0","6"
"01/22/12 12:39:45","6.0698","28.7","214.16","26","60.0","6"
"01/22/12 12:44:43","6.0714","23.6","214.29","298","60.03","6"
"01/22/12 12:49:44","6.0724","9.0","214.04","223","60.03","6"
"01/22/12 12:54:43","6.0733","13.5","214.66","0","60.0","5"
"01/22/12 12:59:43","6.0742","10.5","214.63","107","60.0","5"
"01/22/12 13:04:44","6.0752","13.9","214.33","2","59.96","5"
"01/22/12 13:09:45","6.0762","5.8","214.06","235","60.0","5"
"01/22/12 13:14:43","6.0772","15.6","214.09","3","59.96","5"
"01/22/12 13:19:43","6.0781","13.4","215.3","3","60.03","5"
"01/22/12 13:24:45","6.0789","10.8","214.78","1","60.0","5"
"01/22/12 13:29:45","6.0797","13.5","214.53","0","60.03","5"
"01/22/12 13:34:44","6.0807","14.8","215.0","27","60.03","5"
"01/22/12 13:39:43","6.0814","4.9","214.75","228","60.0","5"
"01/22/12 13:44:43","6.0822","0.0","213.99","131","60.0","5"
"01/22/12 13:49:44","6.0828","13.3","214.48","11","60.03","4"
"01/22/12 13:54:44","6.0835","14.6","214.29","68","60.0","4"
"01/22/12 13:59:44","6.084","0.0","215.09","252","59.96","4"
"01/22/12 14:04:44","6.0842","14.1","214.41","0","60.03","4"
"01/22/12 14:09:45","6.0845","0.0","213.44","0","60.0","4"
"01/22/12 14:24:44","6.0846","0.0","213.77","0","60.03","2"
"01/22/12 14:29:49","6.0846","0.0","214.03","0","60.0","2"
"01/24/12 10:54:51","6.0847","0.0","212.46","41","60.03","-3"
"01/24/12 11:19:46","6.085","0.0","213.4","0","60.03","-2"
"01/24/12 11:24:45","6.0853","0.0","213.96","0","60.03","-2"
"01/24/12 14:44:45","6.0857","0.0","214.48","0","60.03","0"
"01/24/12 15:09:46","6.086","0.0","213.47","0","60.0","1"
"01/24/12 15:19:47","6.0863","11.5","214.12","41","60.03","1"
"01/25/12 10:29:45","6.0863","0.0","213.21","0","60.03","2"
"01/25/12 10:34:48","6.0864","0.0","214.37","0","60.03","3"
"01/25/12 10:39:48","6.0869","13.3","214.85","88","60.03","5"
"01/25/12 10:44:46","6.0874","0.0","213.66","0","60.03","6"
"01/25/12 10:49:46","6.0878","0.0","213.73","66","60.03","8"
"01/25/12 10:54:46","6.0882","11.3","215.48","1","60.07","9"
"01/25/12 10:59:46","6.0897","25.4","214.96","141","60.0","11"
"01/25/12 11:04:46","6.0908","13.3","215.34","0","60.03","12"
"01/25/12 11:09:46","6.0919","17.9","217.09","225","60.03","14"
"01/25/12 11:14:45","6.0937","33.6","217.72","195","60.03","16"
"01/25/12 11:19:46","6.096","23.2","215.67","115","60.03","18"
"01/25/12 11:24:45","6.1084","196.0","217.77","883","60.03","20"
"01/25/12 11:29:45","6.1228","196.8","217.67","883","60.03","22"
"01/25/12 11:34:45","6.1364","196.7","218.22","879","60.03","22"
"01/25/12 11:39:45","6.151","142.4","216.67","662","60.03","24"
"01/25/12 11:44:45","6.1634","109.5","216.2","515","60.03","24"
"01/25/12 11:49:46","6.1739","196.5","217.69","889","60.03","25"
"01/25/12 11:54:46","6.1856","178.0","216.78","814","60.03","25"
"01/25/12 11:59:45","6.1958","79.6","213.67","397","60.0","24"
"01/25/12 12:04:45","6.2014","74.3","213.74","373","60.03","23"
"01/25/12 12:09:46","6.2063","60.7","214.13","429","60.03","22"
"01/25/12 12:14:45","6.2116","70.0","215.58","351","60.03","20"
"01/25/12 12:19:46","6.2169","69.4","215.03","347","60.03","19"
"01/25/12 12:24:46","6.222","54.1","214.75","270","60.03","18"
"01/25/12 12:29:45","6.2263","60.2","214.31","360","60.03","17"
"01/25/12 12:34:46","6.2307","69.9","213.66","161","60.03","15"
"01/25/12 12:39:46","6.2349","55.4","214.59","176","60.0","15"
"01/25/12 12:44:45","6.2385","50.2","214.66","162","60.03","14"
"01/25/12 12:49:45","6.2419","34.9","213.93","250","60.03","13"
"01/25/12 12:54:46","6.2447","29.1","214.16","91","60.03","13"
"01/25/12 12:59:46","6.247","20.9","214.63","313","60.0","12"
"01/25/12 13:04:46","6.249","15.3","214.31","165","60.03","12"
"01/25/12 13:09:45","6.2509","34.8","215.1","55","60.03","11"
"01/25/12 13:14:45","6.2528","25.0","213.89","91","60.0","11"
"01/25/12 13:19:45","6.2548","34.8","213.98","312","60.0","10"
"01/25/12 13:24:46","6.2568","29.1","213.65","158","60.03","9"
"01/25/12 13:29:46","6.259","32.9","214.63","193","60.03","9"
"01/25/12 13:34:47","6.2615","31.9","214.19","124","60.03","9"
"01/25/12 13:39:46","6.265","54.6","213.79","297","60.03","9"
"01/25/12 13:44:46","6.2713","115.1","216.58","544","60.0","10"
"01/25/12 13:49:46","6.2835","172.9","218.34","787","60.03","11"
"01/25/12 13:54:46","6.2965","164.9","217.14","752","60.0","13"
"01/25/12 13:59:45","6.3091","159.4","217.24","732","60.0","14"
"01/25/12 14:04:46","6.3214","155.3","217.41","715","60.03","15"
"01/25/12 14:09:46","6.3333","151.5","217.54","695","60.0","15"
"01/25/12 14:14:46","6.345","148.2","217.82","679","60.03","16"
"01/25/12 14:19:45","6.3562","140.4","217.51","646","60.07","17"
"01/25/12 14:24:45","6.3669","136.5","218.41","636","60.03","17"
"01/25/12 14:29:46","6.3774","131.3","217.29","612","60.07","18"
"01/25/12 14:34:46","6.3874","126.1","217.0","592","60.0","18"
"01/25/12 14:39:46","6.3925","31.8","214.82","263","60.0","18"
"01/25/12 14:44:45","6.3944","35.2","214.96","100","60.03","17"
"01/25/12 14:49:45","6.3965","26.8","215.43","100","60.03","15"
"01/25/12 14:54:45","6.404","131.5","216.75","610","60.0","15"
"01/25/12 14:59:46","6.4141","123.8","216.0","584","60.0","15"
"01/25/12 15:04:45","6.4232","110.2","216.93","523","60.03","15"
"01/25/12 15:09:46","6.4315","83.2","216.11","405","60.0","15"
"01/25/12 15:14:45","6.4385","95.9","216.27","460","60.0","15"
"01/25/12 15:19:46","6.4458","86.3","215.32","420","60.0","14"
"01/25/12 15:24:46","6.4482","15.8","213.74","40","60.03","13"
"01/25/12 15:29:45","6.4487","13.6","213.91","228","60.03","12"
"01/25/12 15:34:45","6.4488","0.0","213.29","0","60.0","11"
"01/25/12 15:39:46","6.4492","13.5","213.45","19","60.0","9"
"01/25/12 15:44:46","6.4494","0.0","213.29","0","60.0","9"
"01/25/12 15:49:46","6.4496","0.0","213.31","0","60.03","8"
"01/25/12 15:54:46","6.4498","0.0","212.85","0","60.0","7"
"01/26/12 08:09:45","6.544","0.0","212.93","0","60.0","0"
"01/26/12 08:14:54","6.5441","0.0","212.57","0","60.03","1"
"01/26/12 08:19:47","6.5442","0.0","212.57","0","60.03","1"
"01/26/12 08:24:47","6.5444","0.0","213.1","0","60.0","2"
"01/26/12 08:29:47","6.5447","0.0","213.5","0","60.03","2"
"01/26/12 08:34:45","6.5449","0.0","213.01","129","60.03","2"
"01/26/12 08:44:46","6.5453","0.0","212.7","0","60.03","3"
"01/26/12 08:49:48","6.5457","12.2","212.72","29","60.0","3"
"01/26/12 08:54:52","6.5462","0.0","213.52","0","60.03","4"
"01/26/12 08:59:47","6.5467","14.6","213.79","171","60.03","4"
"01/26/12 09:04:47","6.5474","0.0","213.4","133","60.03","4"
"01/26/12 09:09:47","6.5481","15.1","213.19","7","60.03","4"
"01/26/12 09:14:46","6.5488","13.9","213.61","7","60.03","5"
"01/26/12 09:19:46","6.5499","11.7","213.47","5","60.0","5"
"01/26/12 09:24:45","6.5511","13.0","214.04","23","60.03","5"
"01/26/12 09:29:46","6.5525","19.1","213.8","71","60.03","6"
"01/26/12 09:34:47","6.5541","20.6","213.57","37","60.03","6"
"01/26/12 09:39:47","6.5559","14.4","213.58","194","60.03","6"
"01/26/12 09:44:45","6.558","28.0","213.58","148","60.03","6"
"01/26/12 09:49:46","6.56","14.6","213.5","23","60.03","7"
"01/26/12 09:54:47","6.562","28.8","213.85","164","60.0","7"
"01/26/12 09:59:46","6.5642","32.4","213.38","79","60.03","8"
"01/26/12 10:04:45","6.5665","27.7","213.68","266","60.03","8"
"01/26/12 10:09:45","6.5691","28.4","213.07","234","60.0","8"
"01/26/12 10:14:46","6.5716","30.8","213.28","78","60.03","9"
"01/26/12 10:19:46","6.5744","30.7","213.37","97","60.03","9"
"01/26/12 10:24:45","6.5771","28.5","213.97","197","60.03","9"
"01/26/12 10:29:46","6.5798","31.7","213.77","236","60.03","9"
"01/26/12 10:34:47","6.5825","39.2","214.76","312","60.07","9"
"01/26/12 10:39:45","6.5851","29.0","214.04","140","60.03","9"
"01/26/12 10:44:47","6.5879","33.4","214.01","168","60.03","10"
"01/26/12 10:49:46","6.5906","31.0","214.34","159","60.03","10"
"01/26/12 10:54:47","6.5931","38.7","214.77","84","60.03","10"
"01/26/12 10:59:46","6.5959","32.6","216.09","157","60.03","10"
"01/26/12 11:04:46","6.5987","34.7","214.4","92","60.03","10"
"01/26/12 11:09:46","6.6027","46.6","214.6","439","60.03","10"
"01/26/12 11:14:47","6.6062","38.6","214.15","104","60.03","11"
"01/26/12 11:19:47","6.6097","46.5","214.24","171","60.0","11"
"01/26/12 11:24:45","6.6133","44.4","214.58","398","60.03","11"
"01/26/12 11:29:46","6.6188","74.9","215.21","371","60.03","11"
"01/26/12 11:34:46","6.6233","67.6","214.64","85","60.03","11"
"01/26/12 11:39:45","6.6274","45.8","214.53","406","60.03","11"
"01/26/12 11:44:46","6.6321","58.3","214.46","434","60.03","12"
"01/26/12 11:49:47","6.6372","64.2","214.86","328","60.03","12"
"01/26/12 11:54:46","6.6471","177.3","217.86","806","60.03","13"
"01/26/12 11:59:46","6.6533","67.4","214.5","103","60.0","13"
"01/26/12 12:04:47","6.6581","61.6","214.38","404","60.03","13"
"01/26/12 12:09:46","6.6623","65.0","214.36","256","60.03","14"
"01/26/12 12:14:46","6.668","87.0","215.25","420","60.03","14"
"01/26/12 12:19:46","6.6759","74.1","215.41","370","60.07","15"
"01/26/12 12:24:47","6.6813","86.0","216.23","418","60.03","15"
"01/26/12 12:29:46","6.6906","97.1","216.36","467","60.0","16"
"01/26/12 12:34:46","6.6971","79.5","216.37","393","60.0","17"
"01/26/12 12:39:47","6.7012","46.8","214.93","238","60.0","16"
"01/26/12 12:44:46","6.7038","26.6","215.55","248","60.03","15"
"01/26/12 12:49:47","6.706","28.3","215.5","74","60.0","15"
"01/26/12 12:54:45","6.7083","36.3","215.49","187","60.0","14"
"01/26/12 12:59:47","6.7107","32.0","214.48","168","60.07","13"
"01/26/12 13:04:45","6.7126","36.5","214.59","236","60.03","13"
"01/26/12 13:09:46","6.715","25.8","214.39","324","60.03","13"
"01/26/12 13:14:47","6.717","32.1","213.99","43","60.03","13"
"01/26/12 13:19:45","6.7189","23.8","213.63","230","60.03","12"
"01/26/12 13:24:46","6.7208","32.2","214.07","82","60.03","12"
"01/26/12 13:29:47","6.7225","27.6","213.45","40","60.03","11"
"01/26/12 13:34:46","6.724","28.3","214.24","42","60.07","11"
"01/26/12 13:39:47","6.7257","25.9","214.44","101","60.03","10"
"01/26/12 13:44:46","6.7276","26.4","214.07","41","60.0","10"
"01/26/12 13:49:46","6.7293","29.9","214.54","59","60.07","9"
"01/26/12 13:54:46","6.7309","12.3","213.94","271","60.03","9"
"01/26/12 13:59:46","6.7324","14.2","213.66","23","60.0","9"
"01/26/12 14:04:47","6.7336","12.5","213.71","1","60.0","9"
"01/26/12 14:09:46","6.7345","14.4","213.56","79","60.0","8"
"01/26/12 14:14:47","6.7356","15.2","213.93","112","60.0","8"
"01/26/12 14:19:46","6.7363","0.0","213.53","155","60.03","7"
"01/26/12 14:24:46","6.7372","11.4","214.01","0","60.03","7"
"01/26/12 14:29:46","6.7378","10.4","213.65","1","60.03","6"
"01/26/12 14:34:45","6.7383","5.1","212.92","0","60.03","6"
"01/26/12 14:39:46","6.7387","11.7","212.8","1","60.03","6"
"01/26/12 14:44:45","6.7391","0.0","212.63","0","60.0","6"
"01/26/12 14:54:47","6.7392","0.0","213.14","0","60.03","5"
"01/27/12 07:39:49","6.74","23.2","214.26","47","60.03","0"
"01/27/12 07:44:47","6.7424","31.8","214.61","145","60.0","0"
"01/27/12 07:49:46","6.745","29.9","214.4","160","60.07","1"
"01/27/12 07:54:46","6.7478","42.5","215.84","356","60.07","1"
"01/27/12 07:59:46","6.7516","49.9","215.33","344","59.96","2"
"01/27/12 08:04:46","6.7555","49.7","215.64","363","60.03","2"
"01/27/12 08:09:47","6.7609","82.2","216.24","402","60.03","3"
"01/27/12 08:14:47","6.7676","89.5","216.54","435","60.03","4"
"01/27/12 08:19:47","6.7749","98.5","216.78","468","60.03","4"
"01/27/12 08:24:47","6.7828","106.2","216.34","507","60.03","5"
"01/27/12 08:29:48","6.7914","113.4","215.53","537","60.0","5"
"01/27/12 08:34:46","6.8003","119.9","217.0","559","60.03","6"
"01/27/12 08:39:47","6.8099","125.5","217.45","585","60.0","7"
"01/27/12 08:44:47","6.8199","131.2","216.14","615","60.03","8"
"01/27/12 08:49:46","6.8303","137.6","216.02","641","60.03","8"
"01/27/12 08:54:46","6.8412","142.5","216.76","658","60.0","9"
"01/27/12 08:59:46","6.8525","147.7","217.92","682","60.0","9"
"01/27/12 09:04:46","6.8642","152.3","216.97","700","60.03","9"
"01/27/12 09:09:47","6.8763","157.6","217.45","722","60.0","9"
"01/27/12 09:14:46","6.8887","162.2","217.44","742","60.0","10"
"01/27/12 09:19:46","6.9015","165.8","216.68","758","60.03","11"
"01/27/12 09:24:47","6.9146","169.5","217.28","775","60.03","11"
"01/27/12 09:29:46","6.9279","173.9","216.99","790","60.03","11"
"01/27/12 09:34:47","6.9416","177.0","217.0","810","60.07","11"
"01/27/12 09:39:47","6.9556","180.7","217.54","822","60.03","12"
"01/27/12 09:44:46","6.9696","183.7","217.54","831","60.03","12"
"01/27/12 09:49:46","6.9841","186.9","217.97","847","60.03","13"
"01/27/12 09:54:47","6.9988","189.9","216.84","863","60.03","13"
"01/27/12 09:59:47","7.0137","192.3","217.01","875","60.0","13"
"01/27/12 10:04:46","7.0287","194.8","216.34","890","60.0","13"
"01/27/12 10:09:47","7.0441","196.3","217.3","889","60.03","13"
"01/27/12 10:14:48","7.0594","195.9","217.45","887","60.03","13"
"01/27/12 10:19:48","7.0727","148.9","217.2","687","60.03","13"
"01/27/12 10:24:47","7.0857","184.9","216.78","840","60.07","13"
