"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"01/27/12 10:29:47","7.0994","159.9","216.42","736","60.0","12"
"01/27/12 10:34:47","7.1127","196.5","217.3","884","60.03","12"
"01/27/12 10:39:48","7.1281","196.1","217.77","882","60.03","13"
"01/27/12 10:44:46","7.1427","172.2","217.37","794","60.03","13"
"01/27/12 10:49:46","7.1579","196.8","218.3","886","60.07","13"
"01/27/12 10:54:47","7.1732","197.1","218.92","877","60.03","13"
"01/27/12 10:59:47","7.1882","196.0","218.32","887","60.03","14"
"01/27/12 11:04:47","7.2021","194.0","218.82","865","60.03","15"
"01/27/12 11:09:47","7.217","196.6","218.22","883","60.03","15"
"01/27/12 11:14:47","7.2323","196.0","218.33","881","60.03","15"
"01/27/12 11:19:47","7.2476","195.9","217.77","884","60.03","16"
"01/27/12 11:24:48","7.2628","196.3","218.44","882","60.03","17"
"01/27/12 11:29:47","7.2781","195.8","218.66","874","60.0","16"
"01/27/12 11:34:47","7.2934","196.6","218.78","872","60.07","16"
"01/27/12 11:39:47","7.3087","195.8","218.06","892","60.03","16"
"01/27/12 11:44:47","7.324","196.2","217.82","887","60.0","17"
"01/27/12 11:49:47","7.3393","195.7","218.08","884","60.03","17"
"01/27/12 11:54:47","7.3546","196.2","218.93","877","60.03","17"
"01/27/12 11:59:47","7.3699","196.2","218.09","885","60.0","17"
"01/27/12 12:04:47","7.3852","195.6","217.48","884","60.03","18"
"01/27/12 12:09:48","7.4005","195.9","217.67","881","60.03","18"
"01/27/12 12:14:47","7.4158","195.5","217.97","885","60.03","18"
"01/27/12 12:19:46","7.431","196.6","218.31","889","60.0","18"
"01/27/12 12:24:46","7.4463","196.1","217.81","882","60.07","18"
"01/27/12 12:29:47","7.4617","196.2","219.03","884","60.0","18"
"01/27/12 12:34:46","7.4769","195.9","218.84","879","60.07","18"
"01/27/12 12:39:48","7.4923","196.1","217.77","882","60.0","18"
"01/27/12 12:44:46","7.5075","196.6","218.4","883","60.0","17"
"01/27/12 12:49:47","7.5229","196.0","218.38","879","60.03","17"
"01/27/12 12:54:48","7.5382","196.0","218.43","882","60.03","17"
"01/27/12 12:59:46","7.5534","196.8","218.81","886","60.0","17"
"01/27/12 13:04:47","7.5688","196.6","218.61","884","60.03","17"
"01/27/12 13:09:48","7.5841","196.1","217.86","883","60.0","17"
"01/27/12 13:14:46","7.5993","195.9","218.11","885","60.07","17"
"01/27/12 13:19:47","7.6144","192.7","218.26","866","60.03","17"
"01/27/12 13:24:46","7.6258","147.3","216.71","682","60.0","17"
"01/27/12 13:29:46","7.6367","77.7","215.86","385","60.07","15"
"01/27/12 13:34:47","7.6425","72.3","216.19","363","60.03","14"
"01/27/12 13:39:47","7.6521","196.5","218.21","883","60.03","14"
"01/27/12 13:44:47","7.6666","193.2","218.3","870","60.0","15"
"01/27/12 13:49:47","7.6745","54.6","215.38","94","60.03","13"
"01/27/12 13:54:47","7.6842","183.8","218.66","827","60.0","14"
"01/27/12 13:59:47","7.6981","173.3","218.6","788","60.03","15"
"01/27/12 14:04:46","7.7113","169.2","217.53","772","60.0","15"
"01/27/12 14:09:47","7.7244","165.7","217.7","761","60.03","15"
"01/27/12 14:14:48","7.7372","105.8","217.05","504","60.0","15"
"01/27/12 14:19:47","7.7434","62.9","216.06","321","60.03","13"
"01/27/12 14:24:46","7.752","168.6","217.61","772","60.03","13"
"01/27/12 14:29:47","7.7641","149.6","217.81","688","60.03","14"
"01/27/12 14:34:47","7.775","144.7","217.13","672","60.03","13"
"01/27/12 14:39:48","7.7861","135.5","216.82","627","60.03","14"
"01/27/12 14:44:46","7.7959","119.1","216.77","558","60.0","13"
"01/27/12 14:49:46","7.8047","113.8","215.6","540","60.03","13"
"01/27/12 14:54:47","7.8123","77.7","214.86","386","60.03","12"
"01/27/12 14:59:47","7.8175","70.1","214.22","354","60.03","11"
"01/27/12 15:04:46","7.8238","89.8","215.68","433","60.03","11"
"01/27/12 15:09:46","7.8294","79.9","214.91","393","60.0","11"
"01/27/12 15:14:47","7.8324","30.9","214.75","38","60.07","11"
"01/27/12 15:19:46","7.8341","17.8","213.86","218","60.0","10"
"01/27/12 15:24:47","7.8353","15.4","213.67","38","60.03","9"
"01/27/12 15:29:47","7.8363","15.6","213.64","63","60.07","9"
"01/27/12 15:34:47","7.8371","13.2","213.76","0","60.03","8"
"01/27/12 15:39:48","7.838","0.0","213.57","128","60.0","8"
"01/27/12 15:44:47","7.8386","0.0","214.23","123","60.03","8"
"01/27/12 15:49:46","7.8393","0.0","214.19","0","60.0","7"
"01/28/12 08:14:48","7.8398","11.2","212.55","0","60.07","-1"
"01/28/12 08:19:47","7.8406","0.0","212.03","0","60.03","-1"
"01/28/12 08:24:48","7.8412","0.0","211.81","0","60.03","-1"
"01/28/12 08:29:46","7.8418","10.5","212.53","8","60.03","0"
"01/28/12 08:59:48","7.8418","17.2","212.06","56","60.0","-1"
"01/28/12 09:04:47","7.8427","14.2","212.69","0","60.03","-1"
"01/28/12 09:29:48","7.8436","13.8","212.08","14","60.0","-1"
"01/28/12 09:34:47","7.8443","16.3","212.63","12","60.03","-1"
"01/28/12 09:39:48","7.8455","11.7","212.77","5","60.0","-1"
"01/28/12 09:44:46","7.8469","12.8","213.2","139","60.03","-1"
"01/28/12 09:49:47","7.8487","33.1","212.8","225","60.03","0"
"01/28/12 09:54:48","7.8504","26.4","212.71","155","60.03","0"
"01/28/12 09:59:48","7.8532","44.1","213.47","180","60.0","0"
"01/28/12 10:04:46","7.8554","16.7","213.2","5","60.0","0"
"01/28/12 10:09:47","7.8567","13.8","213.62","16","60.03","0"
"01/28/12 10:14:48","7.8582","29.7","212.91","151","60.0","0"
"01/28/12 10:19:48","7.8596","19.2","212.96","282","60.03","-1"
"01/28/12 10:24:46","7.8615","33.7","212.79","284","60.03","0"
"01/28/12 10:29:47","7.8642","40.7","212.46","110","60.03","0"
"01/28/12 10:34:47","7.8669","37.0","212.63","283","60.03","-1"
"01/28/12 10:39:48","7.8693","27.4","212.94","205","60.03","0"
"01/28/12 10:44:48","7.8712","21.3","212.47","275","60.03","0"
"01/28/12 10:49:47","7.8728","12.8","212.42","9","60.03","0"
"01/28/12 10:54:47","7.874","26.6","212.13","44","60.0","-1"
"01/28/12 10:59:47","7.8763","42.1","212.1","267","60.0","0"
"01/28/12 11:04:48","7.8789","28.0","212.17","81","60.0","0"
"01/28/12 11:09:46","7.8814","39.8","212.67","222","60.03","0"
"01/28/12 11:14:48","7.8836","33.3","212.57","193","60.07","0"
"01/28/12 11:19:48","7.8867","47.1","212.49","364","60.03","0"
"01/28/12 11:24:47","7.8895","26.6","212.41","68","60.07","0"
"01/28/12 11:29:47","7.8924","38.3","213.66","260","60.03","0"
"01/28/12 11:34:47","7.8956","17.1","213.17","19","60.03","0"
"01/28/12 11:39:48","7.8977","33.9","213.51","145","60.07","0"
"01/28/12 11:44:47","7.9","24.7","213.0","244","60.07","0"
"01/28/12 11:49:47","7.9026","24.2","213.25","256","60.03","-1"
"01/28/12 11:54:47","7.9042","30.4","213.03","133","60.07","-1"
"01/28/12 11:59:46","7.9072","49.6","213.69","153","60.0","-1"
"01/28/12 12:04:47","7.9108","47.2","212.5","338","60.03","0"
"01/28/12 12:09:47","7.9138","31.2","212.97","295","60.03","0"
"01/28/12 12:14:48","7.9164","23.6","212.91","137","60.03","0"
"01/28/12 12:19:48","7.9184","14.1","213.57","14","60.03","0"
"01/28/12 12:24:47","7.9204","34.6","212.51","199","60.0","-1"
"01/28/12 12:29:46","7.9219","14.7","213.3","207","60.07","-1"
"01/28/12 12:34:47","7.9235","13.8","212.73","123","60.03","-1"
"01/28/12 12:39:47","7.9252","31.4","213.66","240","60.0","-1"
"01/28/12 12:44:48","7.9276","32.2","213.61","141","60.0","-1"
"01/28/12 12:49:47","7.9299","28.0","212.84","255","60.03","-1"
"01/28/12 12:54:47","7.9314","34.7","212.89","311","60.03","-1"
"01/28/12 12:59:48","7.9335","32.1","212.85","224","60.03","-1"
"01/28/12 13:04:47","7.9354","21.2","213.59","104","60.03","-1"
"01/28/12 13:09:47","7.9372","25.9","212.93","24","60.03","-1"
"01/28/12 13:14:48","7.9386","11.7","212.22","9","60.0","-1"
"01/28/12 13:19:46","7.9406","24.4","213.12","19","60.07","-1"
"01/28/12 13:24:47","7.9422","15.6","213.76","167","60.03","-1"
"01/28/12 13:29:48","7.9435","14.4","213.02","68","60.03","-1"
"01/28/12 13:34:46","7.9447","16.3","213.84","132","60.03","-1"
"01/28/12 13:39:46","7.9456","11.1","212.69","8","60.03","-2"
"01/28/12 13:44:47","7.9463","6.9","212.52","234","60.07","-2"
"01/28/12 13:49:46","7.947","13.8","212.68","0","60.03","-2"
"01/28/12 13:54:47","7.9477","15.1","212.57","98","60.03","-2"
"01/28/12 13:59:47","7.9484","6.5","213.2","142","60.03","-2"
"01/28/12 14:04:48","7.9492","11.9","213.15","28","60.07","-2"
"01/28/12 14:09:47","7.9504","16.9","212.7","107","60.03","-2"
"01/28/12 14:14:47","7.952","32.0","212.24","131","60.0","-2"
"01/28/12 14:19:48","7.9535","12.4","212.44","156","60.0","-2"
"01/28/12 14:24:47","7.9548","20.2","212.72","298","60.07","-2"
"01/28/12 14:29:47","7.9562","27.1","212.29","202","60.03","-2"
"01/28/12 14:34:46","7.9577","16.8","212.89","27","60.03","-2"
"01/28/12 14:39:47","7.9591","16.3","212.16","12","60.03","-2"
"01/28/12 14:44:48","7.9603","8.5","212.07","252","60.0","-2"
"01/28/12 14:49:47","7.9612","7.7","212.72","8","60.07","-2"
"01/28/12 14:54:48","7.9622","12.0","212.29","42","60.03","-2"
"01/28/12 14:59:47","7.9631","0.0","212.68","26","60.03","-3"
"01/28/12 15:04:48","7.9638","1.6","212.58","203","60.03","-3"
"01/28/12 15:09:46","7.9646","4.3","213.05","179","60.0","-2"
"01/28/12 15:14:47","7.9651","14.0","212.64","5","60.03","-3"
"01/28/12 15:19:46","7.9656","7.6","213.03","0","60.03","-3"
"01/28/12 15:24:47","7.9663","12.1","212.41","20","60.03","-3"
"01/28/12 15:29:48","7.9672","11.2","213.18","18","60.0","-3"
"01/28/12 15:34:47","7.968","0.7","213.18","0","60.07","-3"
"01/28/12 15:39:47","7.9686","0.0","212.92","0","60.03","-3"
"01/28/12 15:44:48","7.9689","10.9","213.99","18","60.0","-3"
"01/28/12 15:49:46","7.9693","5.9","214.1","0","60.03","-3"
"01/29/12 08:39:50","7.9704","15.5","213.1","14","60.03","-6"
"01/29/12 08:44:47","7.9711","13.2","212.71","116","60.0","-6"
"01/29/12 08:49:48","7.9719","0.0","213.21","0","60.03","-6"
"01/29/12 08:54:49","7.9724","0.0","212.57","134","60.0","-5"
"01/29/12 08:59:47","7.9732","12.4","212.83","34","60.0","-5"
"01/29/12 09:04:47","7.9742","14.7","214.13","144","60.03","-5"
"01/29/12 09:09:47","7.9753","7.1","214.08","255","60.03","-5"
"01/29/12 09:14:48","7.9765","25.5","213.59","192","60.03","-5"
"01/29/12 09:19:47","7.9788","33.6","214.03","132","60.03","-5"
"01/29/12 09:24:47","7.9804","21.3","213.35","71","60.03","-4"
"01/29/12 09:29:48","7.9819","30.5","213.61","156","60.03","-4"
"01/29/12 09:34:48","7.9849","29.8","213.49","87","60.03","-4"
"01/29/12 09:39:49","7.9877","25.4","213.51","237","60.03","-4"
"01/29/12 09:44:47","7.9895","34.8","213.75","80","60.03","-4"
"01/29/12 09:49:47","7.9915","44.7","214.1","305","60.03","-4"
"01/29/12 09:54:48","7.9948","28.0","214.89","241","60.03","-3"
"01/29/12 09:59:47","7.9962","22.2","213.76","95","60.03","-4"
"01/29/12 10:04:48","7.9977","24.0","213.89","262","60.07","-4"
"01/29/12 10:09:48","8.0012","48.5","214.79","319","60.07","-3"
"01/29/12 10:14:49","8.0043","32.8","214.29","93","60.03","-3"
"01/29/12 10:19:47","8.0074","57.5","214.75","296","60.03","-3"
"01/29/12 10:24:47","8.0125","60.7","214.84","311","60.03","-2"
"01/29/12 10:29:48","8.018","107.3","215.85","510","60.03","-2"
"01/29/12 10:34:49","8.0266","104.9","216.05","500","60.07","-1"
"01/29/12 10:39:47","8.0331","95.1","215.46","455","60.03","-1"
"01/29/12 10:44:48","8.0383","47.2","214.02","361","60.03","-1"
"01/29/12 10:49:47","8.0432","43.7","213.58","259","60.07","-1"
"01/29/12 10:54:49","8.0473","37.1","213.68","163","60.03","-2"
"01/29/12 10:59:49","8.0501","26.5","213.19","149","60.03","-2"
"01/29/12 11:04:47","8.0526","45.5","214.13","310","60.03","-2"
"01/29/12 11:09:47","8.0577","35.4","213.67","263","60.07","-2"
"01/29/12 11:14:48","8.0605","48.3","213.25","268","60.0","-2"
"01/29/12 11:19:48","8.0649","57.1","214.18","296","60.03","-2"
"01/29/12 11:24:48","8.0688","43.7","213.33","328","60.03","-2"
"01/29/12 11:29:48","8.0722","46.5","214.22","174","60.03","-2"
"01/29/12 11:34:48","8.0772","134.0","216.97","624","60.07","-2"
"01/29/12 11:39:47","8.0835","59.9","214.7","98","60.03","-2"
"01/29/12 11:44:47","8.0874","54.3","214.86","263","60.03","-2"
"01/29/12 11:49:48","8.0915","66.1","214.62","337","60.07","-2"
"01/29/12 11:54:48","8.0959","44.8","213.2","136","60.03","-2"
"01/29/12 11:59:49","8.099","41.1","213.18","119","60.0","-2"
"01/29/12 12:04:47","8.1026","48.9","214.36","153","60.0","-2"
"01/29/12 12:09:48","8.1104","100.4","215.96","481","60.03","-1"
"01/29/12 12:14:48","8.1171","105.8","215.44","504","60.03","-2"
"01/29/12 12:19:48","8.1253","42.7","213.97","291","60.03","-1"
"01/29/12 12:24:47","8.1309","65.6","214.46","333","60.0","-1"
"01/29/12 12:29:47","8.1357","42.4","214.04","423","60.03","-1"
"01/29/12 12:34:48","8.1395","54.7","214.32","101","60.03","-1"
"01/29/12 12:39:48","8.1441","45.0","213.91","317","60.03","-2"
"01/29/12 12:44:47","8.1508","175.0","216.44","806","60.03","-2"
"01/29/12 12:49:48","8.1565","51.1","213.93","212","60.07","-1"
"01/29/12 12:54:47","8.1606","83.9","215.23","411","60.03","-1"
"01/29/12 12:59:48","8.1663","47.5","214.52","153","60.03","-1"
"01/29/12 13:04:48","8.1701","43.0","214.14","244","60.03","-1"
"01/29/12 13:09:47","8.1739","49.3","214.9","313","60.03","-1"
"01/29/12 13:14:47","8.1785","30.2","213.84","81","60.03","-2"
"01/29/12 13:19:47","8.1816","43.5","214.64","322","60.03","-2"
"01/29/12 13:24:48","8.1852","36.1","214.47","160","60.03","-2"
"01/29/12 13:29:47","8.1905","39.7","213.89","395","60.0","-2"
"01/29/12 13:34:49","8.1978","184.6","216.88","844","60.03","-2"
"01/29/12 13:39:47","8.2056","195.1","217.4","886","60.03","-1"
"01/29/12 13:44:48","8.2154","62.4","214.48","316","60.0","-1"
"01/29/12 13:49:48","8.2287","103.1","216.37","490","60.03","0"
"01/29/12 13:54:48","8.2412","196.0","217.93","891","60.07","1"
"01/29/12 13:59:48","8.2556","195.8","217.99","895","60.03","1"
"01/29/12 14:04:48","8.2683","43.1","215.2","344","60.03","1"
"01/29/12 14:09:49","8.2795","67.7","214.96","340","60.0","2"
"01/29/12 14:14:48","8.2857","47.0","214.56","419","60.03","1"
"01/29/12 14:19:47","8.2901","53.0","214.05","359","60.03","0"
"01/29/12 14:24:48","8.2975","123.6","215.98","584","60.07","-1"
"01/29/12 14:29:48","8.302","25.5","213.72","73","60.0","-1"
"01/29/12 14:34:49","8.3037","13.6","213.29","15","60.03","-2"
"01/29/12 14:39:47","8.3052","13.7","213.88","80","60.03","-2"
"01/29/12 14:44:48","8.3068","25.8","214.03","36","60.0","-2"
"01/29/12 14:49:48","8.3085","12.4","213.56","23","60.03","-3"
"01/29/12 14:54:48","8.3111","26.3","214.4","257","60.03","-3"
"01/29/12 14:59:48","8.3127","6.8","212.74","237","60.03","-3"
"01/29/12 15:04:49","8.3141","32.6","212.92","101","60.03","-3"
"01/29/12 15:09:47","8.3164","11.4","212.69","27","60.07","-3"
"01/29/12 15:14:48","8.3179","11.9","212.32","5","60.03","-4"
"01/29/12 15:19:48","8.3189","14.4","212.72","1","60.07","-4"
"01/29/12 15:24:47","8.3195","7.6","212.6","0","60.03","-4"
"01/29/12 15:29:48","8.32","0.0","212.65","117","60.03","-4"
"01/29/12 15:34:48","8.3207","15.9","213.4","1","60.03","-4"
"01/29/12 15:39:49","8.3214","0.0","212.86","0","60.03","-4"
"01/29/12 15:44:49","8.3219","13.0","212.85","0","60.03","-4"
"01/29/12 15:49:47","8.3221","0.0","212.65","195","60.03","-4"
"01/29/12 15:54:47","8.3237","29.5","213.4","164","60.03","-4"
"01/29/12 15:59:48","8.3258","31.3","213.25","293","60.07","-4"
"01/29/12 16:04:49","8.3265","14.4","212.38","3","60.0","-4"
"01/29/12 16:09:49","8.3272","0.0","212.31","242","60.03","-4"
"01/29/12 16:14:47","8.3277","13.9","212.84","9","60.03","-4"
"01/29/12 16:19:48","8.3281","0.0","211.08","0","60.0","-4"
"01/30/12 09:04:52","8.3281","0.0","213.56","0","60.03","-6"
"01/30/12 09:59:48","8.3282","0.0","213.96","0","60.0","-5"
"01/30/12 10:04:51","8.3284","11.3","213.45","0","60.03","-5"
"01/30/12 10:09:48","8.3289","0.0","213.41","0","60.07","-4"
"01/30/12 10:14:51","8.3293","14.9","213.88","7","60.03","-4"
"01/30/12 10:19:49","8.3297","15.2","213.92","51","60.0","-4"
"01/30/12 10:24:49","8.3302","0.0","212.7","0","60.03","-3"
"01/30/12 10:29:48","8.3307","0.0","212.5","0","60.03","-3"
"01/30/12 10:34:48","8.3312","6.8","213.78","0","60.03","-3"
"01/30/12 10:39:48","8.3316","14.2","214.41","6","60.07","-3"
"01/30/12 10:44:49","8.3319","11.4","214.11","0","60.0","-3"
"01/30/12 10:49:49","8.3322","0.0","214.21","0","60.03","-3"
"01/30/12 10:54:49","8.3326","0.0","213.73","0","60.03","-3"
"01/30/12 10:59:48","8.3329","10.8","215.17","1","60.03","-3"
"01/30/12 11:04:48","8.3333","6.4","214.98","196","60.03","-3"
"01/30/12 11:09:48","8.3338","0.0","214.05","0","60.03","-2"
"01/30/12 11:14:48","8.3341","10.4","213.97","20","60.03","-2"
"01/30/12 11:19:49","8.3345","0.0","214.27","51","60.03","-2"
"01/30/12 11:24:48","8.3349","11.0","214.46","126","60.07","-2"
"01/30/12 11:29:49","8.3354","0.0","213.73","0","60.0","-2"
"01/30/12 11:34:49","8.3358","0.0","212.52","0","60.03","-2"
"01/30/12 11:39:48","8.3363","0.0","213.69","0","60.03","-2"
"01/30/12 11:44:48","8.3367","11.1","214.07","26","60.03","-2"
"01/30/12 11:49:49","8.3373","0.0","213.3","0","60.0","-2"
"01/30/12 11:54:48","8.338","2.7","213.8","97","60.03","-2"
"01/30/12 11:59:48","8.3386","0.0","212.68","3","60.03","-2"
"01/30/12 12:04:48","8.3393","10.5","212.85","1","60.0","-2"
"01/30/12 12:09:49","8.3399","14.1","213.34","241","60.07","-2"
"01/30/12 12:14:48","8.3404","12.2","212.72","0","60.03","-2"
"01/30/12 12:19:49","8.3411","0.0","213.25","16","60.07","-2"
"01/30/12 12:24:49","8.3416","0.0","212.3","0","60.03","-2"
"01/30/12 12:29:49","8.3422","15.0","212.87","18","60.03","-2"
"01/30/12 12:34:49","8.3427","0.0","214.11","0","60.03","-2"
"01/30/12 12:39:49","8.3434","0.2","213.34","171","60.03","-2"
"01/30/12 12:44:49","8.3439","6.4","213.13","175","60.03","-2"
"01/30/12 12:49:49","8.3445","13.7","213.64","100","60.0","-2"
"01/30/12 12:54:49","8.345","11.7","213.9","1","60.07","-2"
"01/30/12 12:59:48","8.3456","13.8","214.35","0","60.0","-2"
"01/30/12 13:04:48","8.3462","0.0","213.82","209","60.03","-2"
"01/30/12 13:09:49","8.347","11.4","214.07","212","60.03","-2"
"01/30/12 13:14:48","8.3477","3.0","214.43","0","60.07","-2"
"01/30/12 13:19:48","8.3486","5.1","214.04","238","60.03","-2"
"01/30/12 13:24:48","8.3495","12.5","213.66","44","60.03","-2"
"01/30/12 13:29:48","8.3504","6.9","212.86","119","60.07","-1"
"01/30/12 13:34:48","8.3513","14.7","212.83","1","60.03","-1"
"01/30/12 13:39:49","8.3522","15.3","213.4","21","60.03","-1"
"01/30/12 13:44:50","8.3531","3.2","213.72","91","60.03","-1"
"01/30/12 13:49:48","8.354","7.6","214.51","266","60.07","-1"
"01/30/12 13:54:48","8.3549","14.3","214.37","1","60.0","-1"
"01/30/12 13:59:48","8.3559","16.3","214.47","54","60.03","-1"
"01/30/12 14:04:49","8.3568","4.2","214.13","245","60.03","0"
"01/30/12 14:09:48","8.3576","14.2","214.45","5","60.03","0"
"01/30/12 14:14:48","8.3582","7.0","213.55","0","60.03","0"
"01/30/12 14:19:49","8.3587","13.8","212.78","1","60.03","-1"
"01/30/12 14:24:49","8.3591","11.6","213.51","1","60.03","-1"
"01/30/12 14:29:48","8.3595","12.0","214.37","1","60.03","-1"
"01/30/12 14:34:48","8.3599","0.0","213.9","0","60.07","-1"
"01/30/12 14:39:48","8.3605","14.3","214.02","21","60.0","-1"
"01/30/12 14:44:48","8.3611","10.9","214.2","10","60.03","-1"
"01/30/12 14:49:48","8.3617","7.2","214.58","241","60.03","0"
"01/30/12 14:54:48","8.3623","13.1","213.8","1","60.03","0"
"01/30/12 14:59:49","8.3628","0.0","213.74","0","60.03","0"
"01/30/12 15:04:49","8.3634","14.1","214.54","0","60.03","0"
"01/30/12 15:09:49","8.3638","0.0","213.88","0","60.07","0"
"01/30/12 15:14:48","8.3641","0.0","214.34","0","60.03","0"
"01/30/12 15:19:48","8.3644","11.2","214.32","2","60.0","0"
"01/30/12 15:24:49","8.3647","0.0","213.39","0","60.03","0"
"01/31/12 08:29:51","8.3652","14.4","213.33","0","60.0","2"
"01/31/12 08:34:51","8.3654","0.0","212.62","0","60.0","2"
"01/31/12 08:39:48","8.3656","0.0","213.3","50","60.03","2"
"01/31/12 08:44:48","8.3659","14.6","212.77","1","60.03","3"
"01/31/12 08:49:49","8.3664","0.0","212.87","0","60.03","3"
"01/31/12 08:54:49","8.3669","11.4","212.82","1","60.0","3"
"01/31/12 08:59:49","8.3673","11.5","212.79","2","60.0","3"
"01/31/12 09:04:49","8.3678","14.5","212.63","4","60.0","3"
"01/31/12 09:09:50","8.3683","10.6","213.29","20","60.0","3"
"01/31/12 09:14:48","8.3689","11.7","213.24","2","60.0","4"
"01/31/12 09:19:50","8.3696","0.8","213.23","50","60.03","4"
"01/31/12 09:24:48","8.3704","11.6","213.56","3","60.0","4"
"01/31/12 09:29:48","8.3712","14.6","213.31","3","60.07","4"
"01/31/12 09:34:49","8.3724","10.8","213.77","14","60.03","4"
"01/31/12 09:39:49","8.3742","32.6","213.73","25","60.03","5"
"01/31/12 09:44:50","8.376","31.5","213.39","250","60.03","5"
"01/31/12 09:49:49","8.3778","13.0","212.81","126","60.03","5"
"01/31/12 09:54:48","8.3796","34.2","213.11","78","60.03","5"
"01/31/12 09:59:49","8.3814","34.1","212.77","46","60.0","6"
"01/31/12 10:04:50","8.3836","25.7","213.71","106","60.03","6"
"01/31/12 10:09:48","8.386","27.6","213.92","127","60.03","6"
"01/31/12 10:14:48","8.3887","38.9","213.81","86","60.0","6"
"01/31/12 10:19:49","8.3913","40.9","213.46","159","60.03","6"
"01/31/12 10:24:48","8.3945","58.1","213.6","81","60.03","6"
"01/31/12 10:29:49","8.3983","47.1","213.95","82","60.03","6"
"01/31/12 10:34:50","8.4022","43.9","213.67","383","60.03","6"
"01/31/12 10:39:49","8.4057","42.8","213.62","344","60.0","7"
"01/31/12 10:44:49","8.4089","50.8","214.05","270","60.03","6"
"01/31/12 10:49:50","8.4125","48.8","214.31","121","60.03","7"
"01/31/12 10:54:49","8.4157","45.9","214.24","297","60.03","7"
"01/31/12 10:59:49","8.4191","39.5","214.64","306","60.03","7"
"01/31/12 11:04:50","8.4233","52.8","214.81","354","60.03","7"
"01/31/12 11:09:49","8.4271","37.2","215.17","93","60.03","7"
"01/31/12 11:14:49","8.4307","52.1","213.97","325","60.03","8"
"01/31/12 11:19:48","8.4349","73.1","214.63","365","60.03","8"
"01/31/12 11:24:49","8.4415","87.6","214.96","432","60.03","9"
"01/31/12 11:29:48","8.448","87.0","214.27","428","60.0","9"
"01/31/12 11:34:49","8.4528","35.2","213.33","140","60.03","9"
"01/31/12 11:39:49","8.4553","31.8","213.0","64","60.03","9"
"01/31/12 11:44:50","8.4572","29.2","212.26","281","60.03","9"
"01/31/12 11:49:50","8.4586","13.8","213.53","39","60.0","9"
"01/31/12 11:54:48","8.4601","21.9","214.0","265","60.03","9"
"01/31/12 11:59:49","8.462","29.2","213.36","19","60.0","8"
"01/31/12 12:04:50","8.4645","44.8","213.24","280","60.0","8"
"01/31/12 12:09:49","8.4678","45.6","213.9","325","60.03","8"
"01/31/12 12:14:49","8.471","39.6","213.45","279","60.0","9"
"01/31/12 12:19:49","8.4741","52.0","213.67","303","60.03","9"
"01/31/12 12:24:50","8.4793","77.9","213.94","388","60.03","9"
"01/31/12 12:29:49","8.4868","130.1","214.76","611","60.0","9"
"01/31/12 12:34:50","8.4996","151.7","215.88","701","60.03","11"
"01/31/12 12:39:48","8.5106","131.2","215.46","616","60.03","11"
"01/31/12 12:44:49","8.5163","61.7","213.61","316","60.03","11"
"01/31/12 12:49:48","8.5216","168.0","215.83","775","60.03","12"
"01/31/12 12:54:49","8.5268","57.5","214.21","88","60.03","12"
"01/31/12 12:59:48","8.5336","70.4","215.01","353","60.0","13"
"01/31/12 13:04:49","8.5383","39.3","214.79","339","60.0","13"
"01/31/12 13:09:50","8.5417","37.6","215.63","181","60.0","13"
"01/31/12 13:14:49","8.5448","40.5","214.18","333","60.0","13"
"01/31/12 13:19:49","8.5512","141.7","217.02","658","60.03","13"
"01/31/12 13:24:49","8.5598","76.3","215.39","376","60.0","13"
"01/31/12 13:29:50","8.5661","59.6","215.38","284","60.03","13"
"01/31/12 13:34:49","8.5694","40.6","214.42","126","60.03","13"
"01/31/12 13:39:50","8.5721","39.8","213.44","251","60.03","13"
"01/31/12 13:44:48","8.575","35.3","213.94","186","60.03","13"
"01/31/12 13:49:49","8.5785","50.7","213.47","358","60.0","13"
"01/31/12 13:54:49","8.583","63.5","214.35","326","60.03","13"
"01/31/12 13:59:48","8.5929","91.7","215.06","444","60.03","15"
"01/31/12 14:04:50","8.6021","158.1","215.89","729","60.03","15"
"01/31/12 14:09:49","8.6077","60.3","213.99","144","60.03","15"
"01/31/12 14:14:48","8.6119","40.8","214.3","157","60.03","16"
"01/31/12 14:19:49","8.6151","40.6","213.79","283","60.07","15"
"01/31/12 14:24:49","8.6177","26.7","214.1","96","60.0","15"
"01/31/12 14:29:50","8.6198","19.6","214.06","50","60.03","15"
"01/31/12 14:34:50","8.6216","21.5","213.17","57","60.03","15"
"01/31/12 14:39:49","8.6232","28.5","213.55","25","60.07","15"
"01/31/12 14:44:49","8.6248","18.5","212.92","110","60.03","15"
"01/31/12 14:49:50","8.6264","23.2","212.25","43","60.0","15"
"01/31/12 14:54:49","8.6279","13.7","212.82","130","60.03","14"
"01/31/12 14:59:49","8.6291","11.9","211.61","4","60.03","13"
"01/31/12 15:04:49","8.6302","15.6","211.83","4","60.03","12"
"01/31/12 15:09:50","8.631","6.9","213.02","201","60.0","11"
"01/31/12 15:14:48","8.6319","17.3","212.91","159","60.03","11"
"01/31/12 15:19:50","8.6352","95.7","213.73","465","60.03","11"
"01/31/12 15:24:48","8.6426","92.4","214.58","448","60.03","11"
"01/31/12 15:29:50","8.6494","80.6","214.53","395","60.07","11"
"01/31/12 15:34:49","8.6551","67.2","213.88","338","60.03","11"
"01/31/12 15:39:48","8.6597","59.8","214.27","383","60.03","11"
"01/31/12 15:44:48","8.6638","42.1","213.79","388","60.03","10"
"01/31/12 15:49:49","8.6674","39.8","213.66","194","60.03","10"
"01/31/12 15:54:50","8.6706","35.2","213.61","100","60.0","9"
"01/31/12 15:59:49","8.6734","28.9","213.13","86","60.03","9"
"01/31/12 16:04:49","8.6758","26.9","213.62","92","60.03","9"
"01/31/12 16:09:50","8.6775","14.7","213.8","213","60.03","9"
"01/31/12 16:14:48","8.6789","11.9","213.6","2","60.0","8"
"02/01/12 08:44:53","8.6794","0.0","213.51","0","60.03","2"
"02/01/12 08:49:52","8.6796","14.3","213.54","91","60.03","3"
"02/01/12 08:54:53","8.6799","11.7","213.95","0","60.0","3"
"02/01/12 08:59:50","8.6802","0.0","213.29","0","60.0","3"
"02/01/12 09:04:50","8.6808","0.0","214.39","0","60.0","4"
"02/01/12 09:09:50","8.6815","14.1","214.49","1","60.03","4"
"02/01/12 09:14:49","8.6824","10.3","214.31","1","60.03","4"
"02/01/12 09:19:50","8.6832","0.6","213.51","0","60.03","4"
"02/01/12 09:24:50","8.6839","11.5","213.99","102","60.03","4"
"02/01/12 09:29:49","8.6847","13.6","213.76","0","60.03","5"
"02/01/12 09:34:49","8.6855","0.0","213.91","248","60.03","5"
"02/01/12 09:39:50","8.6862","14.6","213.61","39","60.0","5"
"02/01/12 09:44:50","8.6871","21.7","213.64","133","60.03","5"
"02/01/12 09:49:50","8.6881","14.9","214.42","13","60.07","5"
"02/01/12 09:54:49","8.6892","10.7","213.85","181","60.03","5"
"02/01/12 09:59:50","8.6902","22.6","213.47","145","60.0","6"
"02/01/12 10:04:49","8.6913","14.3","213.27","28","60.03","6"
"02/01/12 10:09:50","8.6924","14.5","213.81","9","60.0","6"
"02/01/12 10:14:49","8.6934","11.6","214.02","135","60.03","6"
"02/01/12 10:19:49","8.6945","11.8","214.14","9","60.03","6"
"02/01/12 10:24:51","8.6958","13.9","213.68","63","60.03","6"
"02/01/12 10:29:49","8.6971","16.9","214.33","3","60.03","6"
"02/01/12 10:34:49","8.6984","18.9","214.51","95","60.03","6"
"02/01/12 10:39:50","8.6997","15.9","214.1","9","60.03","6"
"02/01/12 10:44:49","8.7007","13.2","214.41","58","60.03","6"
"02/01/12 10:49:50","8.7016","12.8","214.07","133","60.03","6"
"02/01/12 10:54:50","8.7026","12.9","214.68","41","60.03","6"
"02/01/12 10:59:50","8.7037","14.6","213.78","17","60.0","6"
"02/01/12 11:04:50","8.7049","12.4","214.61","9","60.0","6"
"02/01/12 11:09:50","8.7059","11.4","214.82","215","60.03","6"
"02/01/12 11:14:49","8.7072","14.0","214.85","8","60.03","6"
"02/01/12 11:19:50","8.7084","17.3","215.14","22","60.03","6"
"02/01/12 11:24:51","8.71","20.6","215.06","57","60.0","6"
"02/01/12 11:29:49","8.7117","17.0","214.57","26","60.03","6"
"02/01/12 11:34:50","8.7137","38.0","214.24","72","60.03","6"
"02/01/12 11:39:50","8.7158","37.3","213.61","133","60.0","6"
"02/01/12 11:44:50","8.719","31.9","215.7","155","60.0","6"
"02/01/12 11:49:50","8.7213","25.3","214.86","72","60.0","7"
"02/01/12 11:54:50","8.7237","29.0","215.31","74","60.0","6"
"02/01/12 11:59:49","8.7262","27.4","214.73","112","60.0","6"
"02/01/12 12:04:49","8.7285","33.9","214.5","236","60.0","6"
"02/01/12 12:09:50","8.7307","14.3","214.39","179","60.0","7"
"02/01/12 12:14:50","8.7326","30.9","214.4","254","60.0","7"
"02/01/12 12:19:49","8.7345","16.3","214.51","256","60.03","6"
"02/01/12 12:24:50","8.7365","31.1","213.42","20","60.0","6"
"02/01/12 12:29:49","8.7382","27.0","213.2","60","60.0","7"
"02/01/12 12:34:49","8.7395","16.5","214.0","5","60.03","7"
"02/01/12 12:39:50","8.7405","12.1","213.08","5","60.0","7"
"02/01/12 12:44:50","8.7415","12.5","212.93","16","60.03","6"
"02/01/12 12:49:51","8.7424","11.5","213.8","5","60.0","6"
"02/01/12 12:54:50","8.7436","13.6","214.29","20","60.03","6"
"02/01/12 12:59:50","8.7449","19.6","214.93","32","60.0","6"
"02/01/12 13:04:49","8.7465","27.4","214.06","77","60.0","6"
"02/01/12 13:09:49","8.7478","20.8","214.95","13","60.03","6"
"02/01/12 13:14:50","8.7496","31.8","214.32","247","60.0","6"
"02/01/12 13:19:49","8.7515","18.7","214.49","103","60.0","7"
"02/01/12 13:24:49","8.7537","23.3","214.51","329","60.03","7"
"02/01/12 13:29:50","8.7553","19.8","214.68","130","60.0","7"
"02/01/12 13:34:50","8.757","11.3","214.21","15","60.03","7"
"02/01/12 13:39:50","8.7584","24.0","213.85","258","60.03","8"
"02/01/12 13:44:49","8.7597","17.4","214.89","3","60.0","8"
"02/01/12 13:49:49","8.761","13.7","214.16","42","60.0","7"
"02/01/12 13:54:49","8.7622","12.5","214.74","20","60.03","7"
"02/01/12 13:59:50","8.7635","22.1","214.89","256","60.0","7"
"02/01/12 14:04:50","8.765","13.4","214.15","111","60.03","7"
"02/01/12 14:09:50","8.7664","26.0","214.47","45","60.0","7"
"02/01/12 14:14:49","8.7676","3.0","214.3","227","60.03","7"
"02/01/12 14:19:51","8.7685","10.4","214.14","0","60.0","6"
"02/01/12 14:24:51","8.7692","0.0","214.18","41","60.03","6"
"02/01/12 14:29:50","8.77","6.1","215.03","0","60.0","6"
"02/01/12 14:34:50","8.7707","14.2","215.0","47","60.0","6"
"02/01/12 14:39:54","8.7714","8.4","215.06","0","60.0","6"
"02/01/12 14:44:51","8.7722","15.6","214.87","28","59.96","6"
"02/01/12 14:49:49","8.7731","8.5","214.57","3","60.0","6"
"02/01/12 14:54:51","8.7738","8.0","214.36","0","60.03","6"
"02/01/12 14:59:49","8.7743","15.1","214.15","7","60.0","6"
"02/01/12 15:04:49","8.7748","0.0","213.84","0","60.0","6"
"02/01/12 15:09:49","8.7754","13.3","213.37","4","60.0","6"
"02/01/12 15:14:49","8.7762","12.5","213.29","1","60.0","6"
"02/01/12 15:19:49","8.777","11.8","213.61","44","60.03","6"
"02/01/12 15:24:49","8.7774","0.0","213.71","0","60.03","6"
"02/01/12 15:29:50","8.7778","0.0","212.25","0","60.0","6"
"02/01/12 15:34:50","8.7781","11.6","212.62","203","60.03","6"
"02/02/12 08:44:55","8.7786","11.7","211.73","59","60.03","4"
"02/02/12 08:49:53","8.779","0.0","212.63","0","60.03","4"
"02/02/12 08:54:51","8.7795","0.0","212.12","0","60.07","4"
"02/02/12 08:59:50","8.7799","6.1","212.44","176","60.03","5"
"02/02/12 09:04:50","8.7806","11.5","212.77","253","60.0","5"
"02/02/12 09:09:51","8.7814","12.8","212.4","2","60.0","5"
"02/02/12 09:14:50","8.7822","12.8","212.94","4","60.03","5"
"02/02/12 09:19:49","8.7832","15.3","212.97","3","60.03","6"
"02/02/12 09:24:51","8.7844","12.5","213.29","95","60.03","6"
"02/02/12 09:29:50","8.7853","13.1","212.3","44","60.03","6"
"02/02/12 09:34:51","8.7863","16.1","212.99","34","60.03","6"
"02/02/12 09:39:50","8.7872","14.6","213.11","40","60.03","6"
"02/02/12 09:44:50","8.7883","20.7","213.05","277","60.03","6"
"02/02/12 09:49:50","8.7898","20.7","213.41","169","60.0","6"
"02/02/12 09:54:49","8.7913","25.6","212.77","158","60.03","6"
"02/02/12 09:59:50","8.7929","15.2","212.7","19","60.03","7"
"02/02/12 10:04:51","8.7951","37.9","212.84","98","60.03","7"
"02/02/12 10:09:49","8.7973","14.6","212.65","217","60.03","7"
"02/02/12 10:14:51","8.799","19.6","213.8","201","60.03","8"
"02/02/12 10:19:49","8.8004","18.4","213.5","11","60.07","8"
"02/02/12 10:24:51","8.8019","22.0","214.2","215","60.07","8"
"02/02/12 10:29:50","8.8036","29.4","214.05","147","60.03","8"
"02/02/12 10:34:51","8.8053","15.2","214.36","17","60.03","8"
"02/02/12 10:39:51","8.8069","23.0","213.98","305","60.0","8"
"02/02/12 10:44:50","8.809","36.5","213.15","83","60.07","8"
"02/02/12 10:49:50","8.8107","21.4","214.88","277","60.03","8"
"02/02/12 10:54:50","8.8134","35.9","214.71","359","60.03","8"
"02/02/12 10:59:49","8.8159","29.2","215.16","90","60.03","8"
"02/02/12 11:04:51","8.8178","23.7","213.89","17","60.0","9"
"02/02/12 11:09:50","8.8196","22.0","214.08","22","60.03","9"
"02/02/12 11:14:50","8.8214","27.5","214.21","96","60.03","9"
"02/02/12 11:19:50","8.8235","18.1","214.35","21","60.03","9"
"02/02/12 11:24:51","8.8256","25.9","214.39","77","60.03","9"
"02/02/12 11:29:49","8.8283","45.6","214.59","346","60.03","9"
"02/02/12 11:34:50","8.8316","56.0","214.07","249","60.03","9"
"02/02/12 11:39:51","8.8358","43.2","213.97","259","60.0","9"
"02/02/12 11:44:50","8.8393","43.9","214.12","77","60.03","10"
"02/02/12 11:49:51","8.843","37.9","214.27","224","60.0","10"
"02/02/12 11:54:49","8.8459","30.8","214.56","87","60.03","10"
"02/02/12 11:59:51","8.8484","29.9","214.48","75","60.0","10"
"02/02/12 12:04:51","8.851","37.4","214.13","284","60.03","10"
"02/02/12 12:09:51","8.8533","32.7","214.11","138","60.0","10"
"02/02/12 12:14:50","8.8555","28.1","215.25","150","60.03","10"
"02/02/12 12:19:50","8.8577","31.5","214.98","134","60.03","10"
"02/02/12 12:24:51","8.8599","24.1","214.72","177","60.03","10"
"02/02/12 12:29:51","8.8621","35.7","214.14","61","60.03","9"
"02/02/12 12:34:51","8.8642","34.7","213.59","193","60.03","9"
"02/02/12 12:39:51","8.8667","39.7","214.18","103","60.03","9"
"02/02/12 12:44:49","8.8697","34.2","212.6","344","60.03","9"
"02/02/12 12:49:49","8.8727","35.6","213.38","93","60.03","10"
"02/02/12 12:54:51","8.8763","38.6","212.8","332","60.03","10"
"02/02/12 12:59:51","8.8794","40.0","213.62","300","60.03","10"
"02/02/12 13:09:51","8.8845","29.8","213.03","254","60.03","9"
"02/02/12 13:14:51","8.8866","31.0","213.7","36","60.03","9"
"02/02/12 13:19:49","8.8885","14.6","212.51","238","60.03","9"
"02/02/12 13:24:51","8.8903","16.8","213.4","101","60.03","9"
"02/02/12 13:29:50","8.8923","33.0","213.6","70","60.0","9"
"02/02/12 13:34:51","8.8944","18.2","213.22","18","60.0","9"
"02/02/12 13:39:50","8.8963","14.9","214.31","33","60.03","9"
"02/02/12 13:44:50","8.8981","20.3","214.0","236","60.03","9"
"02/02/12 13:49:51","8.8997","29.2","214.05","131","60.03","9"
"02/02/12 13:54:51","8.9012","14.5","212.62","12","60.03","9"
"02/02/12 13:59:50","8.9023","11.4","212.78","19","60.03","8"
"02/02/12 14:04:50","8.9033","14.1","212.46","8","60.07","8"
"02/02/12 14:09:51","8.9041","4.8","212.43","12","60.03","7"
"02/02/12 14:14:51","8.905","13.9","212.14","33","60.03","7"
"02/02/12 14:19:50","8.9058","7.2","212.47","170","60.03","7"
"02/02/12 14:24:49","8.9066","12.7","212.89","30","60.07","7"
"02/02/12 14:29:51","8.9073","14.9","212.61","10","60.03","7"
"02/02/12 14:34:51","8.9079","8.3","213.36","244","60.03","6"
"02/02/12 14:39:51","8.9083","13.9","212.81","29","60.03","6"
"02/02/12 14:44:50","8.9088","13.5","213.96","22","60.03","6"
"02/02/12 14:49:50","8.9092","2.7","213.07","0","60.03","6"
"02/02/12 14:54:50","8.9097","13.0","212.44","0","60.03","6"
"02/02/12 14:59:51","8.9103","0.0","213.96","0","60.03","6"
"02/02/12 15:04:51","8.9108","14.6","212.81","10","60.03","6"
"02/02/12 15:09:51","8.9111","14.3","212.81","15","60.0","6"
"02/02/12 15:14:51","8.9114","0.0","212.53","0","60.03","6"
"02/02/12 15:19:50","8.9116","0.0","212.36","0","60.03","6"
"02/02/12 15:24:51","8.9118","0.0","213.52","0","60.03","6"
"02/02/12 15:29:50","8.9118","0.0","212.16","0","60.03","5"
"02/02/12 15:34:52","8.9118","0.0","212.48","0","60.03","5"
"02/02/12 15:39:58","8.9118","0.0","212.46","0","60.03","5"
"02/02/12 15:44:59","8.9118","0.0","210.45","0","60.03","4"
"02/02/12 15:49:50","8.9118","0.0","211.15","0","60.0","4"
"02/03/12 08:19:51","8.9121","0.0","214.41","0","60.03","3"
"02/03/12 08:24:52","8.9126","13.7","213.6","11","60.03","4"
"02/03/12 08:29:51","8.9134","12.2","214.04","19","60.03","4"
"02/03/12 08:34:51","8.9141","13.9","213.94","12","60.03","5"
"02/03/12 08:39:51","8.9149","12.1","214.03","22","60.07","5"
"02/03/12 08:44:50","8.9156","14.5","213.74","21","60.0","5"
"02/03/12 08:49:51","8.9167","16.5","213.65","18","60.0","6"
"02/03/12 08:54:51","8.9185","25.6","214.36","135","60.03","6"
"02/03/12 08:59:52","8.921","37.0","213.95","139","60.03","6"
"02/03/12 09:04:51","8.9236","31.1","214.42","299","60.03","6"
"02/03/12 09:09:51","8.9267","41.1","214.53","246","60.0","6"
"02/03/12 09:14:50","8.9299","40.3","214.83","157","60.03","7"
"02/03/12 09:19:50","8.9335","49.5","214.28","172","60.0","7"
"02/03/12 09:24:51","8.9367","28.7","214.87","83","60.03","7"
"02/03/12 09:29:51","8.939","18.5","214.62","40","60.03","7"
"02/03/12 09:34:52","8.9406","24.6","214.05","256","60.07","6"
"02/03/12 09:39:50","8.942","28.7","214.31","137","60.07","6"
"02/03/12 09:44:51","8.9437","52.8","215.15","337","60.03","6"
"02/03/12 09:49:51","8.9489","35.2","213.56","217","60.03","7"
"02/03/12 09:54:51","8.9516","71.7","214.37","394","60.0","7"
"02/03/12 09:59:50","8.9569","47.1","213.88","200","60.0","8"
"02/03/12 10:04:52","8.9593","23.2","213.3","304","60.0","8"
"02/03/12 10:09:52","8.9626","37.9","214.53","108","60.03","8"
"02/03/12 10:14:52","8.9683","177.8","216.91","810","60.0","8"
"02/03/12 10:19:52","8.9782","196.1","217.75","894","60.0","9"
"02/03/12 10:24:51","8.9862","103.6","214.94","496","60.03","9"
"02/03/12 10:29:50","8.9929","113.3","215.89","539","60.03","10"
"02/03/12 10:34:52","8.9996","39.3","213.99","376","60.03","10"
"02/03/12 10:39:51","9.0108","194.2","218.21","833","60.03","11"
"02/03/12 10:44:52","9.0193","46.7","214.06","94","60.07","11"
"02/03/12 10:49:50","9.027","159.0","217.06","731","60.0","12"
"02/03/12 10:54:52","9.0372","138.5","216.43","640","60.03","12"
"02/03/12 10:59:51","9.0426","72.5","215.61","361","60.0","11"
"02/03/12 11:04:52","9.051","60.7","215.35","316","60.03","12"
"02/03/12 11:09:51","9.0557","52.7","214.26","159","60.03","11"
"02/03/12 11:14:51","9.0597","52.0","215.31","191","60.03","11"
"02/03/12 11:19:52","9.0631","44.8","213.83","349","60.07","11"
"02/03/12 11:24:50","9.0663","45.3","213.76","234","60.0","11"
"02/03/12 11:29:52","9.0693","42.6","213.54","297","60.03","11"
"02/03/12 11:34:51","9.0725","46.8","213.22","118","60.0","11"
"02/03/12 11:39:50","9.0764","62.2","213.89","323","60.03","11"
"02/03/12 11:44:51","9.0811","53.2","214.02","439","60.03","11"
"02/03/12 11:49:51","9.089","182.6","217.71","829","60.0","12"
"02/03/12 11:54:51","9.0937","62.0","213.87","432","60.03","12"
"02/03/12 11:59:50","9.0997","94.7","215.19","461","60.0","12"
"02/03/12 12:04:51","9.1044","42.7","213.46","394","60.03","12"
"02/03/12 12:09:51","9.1093","71.5","214.1","359","60.0","12"
"02/03/12 12:14:51","9.1149","51.0","213.49","355","60.0","13"
"02/03/12 12:19:51","9.1174","23.3","214.5","217","60.03","12"
"02/03/12 12:24:50","9.1201","51.6","214.4","259","60.0","12"
"02/03/12 12:29:52","9.1241","35.3","214.0","134","60.0","12"
"02/03/12 12:34:51","9.1264","31.1","213.51","61","60.03","11"
"02/03/12 12:39:52","9.1295","74.0","215.07","388","60.0","11"
"02/03/12 12:44:51","9.1368","33.6","213.72","155","60.03","12"
"02/03/12 12:49:51","9.1392","33.5","213.71","14","60.0","11"
"02/03/12 12:54:51","9.1414","36.7","213.69","136","60.03","11"
"02/03/12 12:59:51","9.1455","42.0","214.48","362","60.0","11"
"02/03/12 13:04:52","9.1485","45.0","212.83","203","59.96","11"
"02/03/12 13:09:51","9.1519","43.8","213.98","394","60.0","11"
"02/03/12 13:14:51","9.1553","40.6","213.42","300","60.0","11"
"02/03/12 13:19:50","9.1584","54.7","213.79","112","60.03","11"
"02/03/12 13:24:50","9.1653","43.8","213.77","389","60.03","11"
"02/03/12 13:29:51","9.1695","65.3","214.39","322","60.0","11"
"02/03/12 13:34:52","9.1739","39.8","214.26","170","60.0","11"
"02/03/12 13:39:51","9.1771","26.4","213.71","190","60.0","11"
"02/03/12 13:44:51","9.179","34.6","213.12","83","60.03","11"
"02/03/12 13:49:51","9.1808","17.5","213.34","68","60.0","11"
"02/03/12 13:54:52","9.183","35.3","213.81","270","60.03","11"
"02/03/12 13:59:51","9.1862","54.4","213.66","365","60.0","11"
"02/03/12 14:04:52","9.1893","36.8","213.91","308","60.0","11"
"02/03/12 14:09:52","9.1923","35.0","213.59","132","60.03","11"
"02/03/12 14:14:50","9.1953","29.9","213.86","98","60.03","11"
"02/03/12 14:19:50","9.198","36.2","213.61","341","60.0","10"
"02/03/12 14:24:51","9.2021","187.4","217.43","849","60.0","10"
"02/03/12 14:29:51","9.21","163.8","217.61","751","60.03","11"
"02/03/12 14:34:50","9.2184","71.1","215.47","356","60.03","11"
"02/03/12 14:39:52","9.2277","103.7","215.09","494","60.03","11"
"02/03/12 14:44:51","9.2358","118.3","215.62","556","60.0","11"
"02/03/12 14:49:52","9.2414","43.9","214.0","111","60.0","12"
"02/03/12 14:54:50","9.2448","40.0","213.54","177","60.0","12"
"02/03/12 14:59:52","9.2477","28.5","214.02","128","60.0","11"
"02/03/12 15:04:51","9.2498","23.4","213.56","243","60.03","10"
"02/03/12 15:09:51","9.2535","35.3","214.06","316","60.0","10"
"02/03/12 15:14:52","9.2565","33.9","213.86","137","60.0","10"
"02/03/12 15:19:51","9.264","111.1","215.12","528","60.03","10"
"02/03/12 15:24:51","9.2724","104.7","215.31","502","60.03","10"
"02/03/12 15:29:52","9.2803","100.3","215.04","484","60.0","10"
"02/03/12 15:34:52","9.2859","73.4","215.59","367","60.03","10"
"02/03/12 15:39:50","9.2881","31.2","214.45","253","60.0","9"
"02/03/12 15:44:50","9.2902","63.9","214.42","330","60.0","9"
"02/03/12 15:49:52","9.2951","63.7","213.89","358","60.0","9"
"02/03/12 15:54:51","9.2988","43.9","213.17","230","60.07","9"
"02/03/12 15:59:51","9.3016","29.8","213.6","127","60.0","8"
"02/03/12 16:04:52","9.3044","33.2","213.64","110","60.07","7"
"02/03/12 16:09:51","9.3059","21.5","213.64","20","60.03","7"
"02/03/12 16:14:51","9.3071","10.4","213.03","10","60.03","7"
"02/03/12 16:19:51","9.3082","13.2","214.01","22","60.0","6"
"02/03/12 16:24:50","9.3089","11.7","213.23","5","60.0","6"
"02/03/12 16:29:52","9.3092","0.0","212.42","0","60.0","6"
"02/04/12 07:49:53","9.3093","0.0","213.17","0","60.0","2"
"02/04/12 07:54:52","9.3095","0.0","213.59","0","60.03","2"
"02/04/12 07:59:51","9.312","52.5","214.48","90","60.03","2"
"02/04/12 08:04:52","9.315","27.7","213.64","108","60.0","3"
"02/04/12 08:09:52","9.3185","15.8","214.3","11","60.03","3"
"02/04/12 08:14:51","9.3196","14.3","214.12","15","60.03","3"
"02/04/12 08:19:52","9.3203","14.4","213.18","4","60.0","3"
"02/04/12 08:24:52","9.3209","14.4","213.86","3","60.03","4"
"02/04/12 08:29:51","9.3215","13.8","214.31","2","60.0","3"
"02/04/12 08:34:51","9.3224","13.1","214.88","31","60.03","4"
"02/04/12 08:39:51","9.3233","12.2","213.61","14","60.03","4"
"02/04/12 08:44:51","9.3241","6.3","212.92","167","60.03","4"
"02/04/12 08:49:52","9.3251","14.4","213.01","236","60.0","4"
"02/04/12 08:54:51","9.3264","17.9","213.27","25","60.0","4"
"02/04/12 08:59:51","9.3279","23.6","213.24","24","60.0","5"
"02/04/12 09:04:52","9.3294","44.6","213.61","327","60.0","5"
"02/04/12 09:09:51","9.3319","124.2","216.79","586","60.0","5"
"02/04/12 09:14:51","9.3358","142.6","217.07","655","60.03","5"
"02/04/12 09:19:52","9.3397","44.2","214.0","125","60.03","6"
"02/04/12 09:24:51","9.3452","188.4","218.18","853","60.03","6"
"02/04/12 09:29:52","9.3507","44.7","214.43","302","60.03","6"
"02/04/12 09:34:52","9.3547","31.0","214.99","109","60.07","7"
"02/04/12 09:39:51","9.3572","46.7","214.6","227","60.03","6"
"02/04/12 09:44:51","9.3613","30.8","214.65","174","60.0","7"
"02/04/12 09:49:51","9.3657","76.8","216.23","380","60.03","7"
"02/04/12 09:54:52","9.3703","34.8","214.27","178","60.03","8"
"02/04/12 09:59:51","9.3736","66.9","215.02","361","60.03","7"
"02/04/12 10:04:52","9.378","38.7","214.33","240","60.0","7"
"02/04/12 10:09:52","9.3817","47.9","213.7","113","60.0","8"
"02/04/12 10:14:51","9.3849","42.5","214.57","223","60.03","8"
"02/04/12 10:19:52","9.3896","67.0","215.3","339","60.03","8"
"02/04/12 10:24:51","9.3947","27.5","213.86","102","60.03","8"
"02/04/12 10:29:51","9.3977","60.0","214.92","150","60.0","7"
"02/04/12 10:34:52","9.4021","63.3","215.51","323","60.0","8"
"02/04/12 10:39:52","9.4063","64.3","214.99","353","60.03","8"
"02/04/12 10:44:51","9.4097","42.5","214.39","306","60.03","8"
"02/04/12 10:49:51","9.4128","44.8","214.8","312","60.03","8"
"02/04/12 10:54:52","9.4157","32.4","214.23","295","60.03","7"
"02/04/12 10:59:52","9.42","70.7","215.23","350","60.0","7"
"02/04/12 11:04:53","9.425","62.9","215.17","320","60.0","7"
"02/04/12 11:09:52","9.4303","77.2","215.33","379","60.03","7"
"02/04/12 11:14:51","9.4371","73.7","215.66","367","60.03","7"
"02/04/12 11:19:52","9.4457","130.7","217.32","608","60.03","7"
"02/04/12 11:24:52","9.4565","196.6","219.02","886","60.03","9"
"02/04/12 11:29:51","9.466","165.2","217.76","758","60.0","9"
"02/04/12 11:34:51","9.4749","87.4","216.61","425","60.03","9"
"02/04/12 11:39:51","9.4802","81.0","216.07","399","60.07","9"
"02/04/12 11:44:51","9.4846","42.1","215.13","85","60.03","9"
"02/04/12 11:49:51","9.4894","60.0","215.04","128","60.0","8"
"02/04/12 11:54:52","9.4936","48.7","215.3","362","60.03","8"
"02/04/12 11:59:51","9.4983","61.9","215.58","150","60.03","8"
"02/04/12 12:04:52","9.5022","66.0","215.27","146","60.07","8"
"02/04/12 12:09:52","9.5091","65.6","215.45","332","60.03","8"
"02/04/12 12:14:52","9.5169","204.3","218.32","980","60.03","8"
"02/04/12 12:19:51","9.5281","149.0","217.41","686","60.03","10"
"02/04/12 12:24:52","9.5404","99.8","216.31","480","60.03","11"
"02/04/12 12:29:51","9.5529","195.3","219.34","856","60.03","11"
"02/04/12 12:34:51","9.5664","194.8","219.37","890","60.03","12"
"02/04/12 12:39:51","9.5793","195.4","218.37","869","60.07","12"
"02/04/12 12:44:52","9.5938","196.7","218.33","881","60.03","13"
"02/04/12 12:49:51","9.6086","197.8","218.93","881","60.03","13"
"02/04/12 12:54:52","9.6236","197.2","219.07","883","60.03","13"
"02/04/12 12:59:52","9.6389","196.4","219.33","886","60.03","14"
"02/04/12 13:04:52","9.6542","196.4","219.36","873","60.03","14"
"02/04/12 13:09:51","9.6695","197.5","218.64","883","60.03","14"
"02/04/12 13:14:51","9.6845","196.7","219.49","885","60.0","14"
"02/04/12 13:19:53","9.6998","195.8","219.2","876","60.03","15"
"02/04/12 13:24:52","9.7134","98.2","216.53","469","60.03","14"
"02/04/12 13:29:52","9.7226","81.6","216.16","402","60.03","13"
"02/04/12 13:34:52","9.7277","35.6","215.69","117","60.03","11"
"02/04/12 13:39:51","9.7321","48.0","215.23","214","60.03","10"
"02/04/12 13:44:52","9.7365","54.0","215.53","90","60.03","9"
"02/04/12 13:49:51","9.7411","112.5","217.22","534","60.03","9"
"02/04/12 13:54:52","9.7447","51.9","215.16","119","60.0","9"
"02/04/12 13:59:51","9.7488","40.1","216.17","89","60.07","8"
"02/04/12 14:04:52","9.7537","68.1","215.84","342","60.0","8"
"02/04/12 14:09:51","9.7586","51.8","214.3","380","60.03","8"
"02/04/12 14:14:52","9.7612","27.1","214.86","252","60.03","7"
"02/04/12 14:19:52","9.7629","14.6","214.4","7","60.0","7"
"02/04/12 14:24:51","9.7642","13.1","214.1","40","60.03","6"
"02/04/12 14:29:51","9.7698","181.3","218.93","824","60.03","6"
"02/04/12 14:34:52","9.7766","123.0","216.44","578","60.03","7"
"02/04/12 14:39:52","9.7871","175.4","218.23","791","60.03","8"
"02/04/12 14:44:51","9.7981","172.2","218.03","783","60.03","9"
"02/04/12 14:49:52","9.8076","91.1","215.77","441","60.03","9"
"02/04/12 14:54:53","9.8159","35.7","214.17","202","60.03","9"
"02/04/12 14:59:52","9.819","32.1","214.81","246","60.03","8"
"02/04/12 15:04:52","9.821","34.2","213.99","247","60.03","8"
"02/04/12 15:09:52","9.8244","37.5","213.65","43","60.07","8"
"02/04/12 15:14:52","9.8256","13.5","213.35","7","60.0","7"
"02/04/12 15:19:52","9.8264","15.3","213.74","1","60.03","6"
"02/04/12 15:24:51","9.8272","10.8","214.47","110","60.03","6"
"02/04/12 15:29:52","9.8277","5.3","214.02","149","60.03","6"
"02/04/12 15:34:53","9.8281","0.0","213.68","0","60.07","6"
"02/04/12 15:39:51","9.8284","13.2","213.96","0","60.0","6"
"02/04/12 15:44:52","9.8287","0.0","214.76","0","60.03","6"
"02/04/12 15:49:51","9.8292","0.0","214.78","0","60.07","6"
"02/04/12 15:54:52","9.8295","0.0","214.46","0","60.03","6"
"02/04/12 15:59:52","9.8298","0.0","212.69","0","60.03","5"
