"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/05/12 07:24:52","9.8307","13.8","213.92","90","60.03","-1"
"02/05/12 07:49:51","9.8314","38.7","213.49","371","60.03","1"
"02/05/12 07:54:52","9.8354","43.7","214.04","335","60.0","2"
"02/05/12 07:59:52","9.8396","78.4","214.64","387","60.0","2"
"02/05/12 08:04:52","9.8459","85.3","214.93","420","60.0","3"
"02/05/12 08:09:52","9.8528","92.3","214.93","449","60.0","4"
"02/05/12 08:14:52","9.8602","100.1","215.83","478","60.0","5"
"02/05/12 08:19:53","9.8683","106.8","215.94","512","60.07","6"
"02/05/12 08:24:51","9.8768","113.4","215.68","536","60.03","6"
"02/05/12 08:29:51","9.8859","119.5","215.73","563","60.03","7"
"02/05/12 08:34:53","9.8955","125.4","215.65","588","60.0","8"
"02/05/12 08:39:51","9.9055","131.8","217.32","616","60.03","9"
"02/05/12 08:44:52","9.9055","137.4","216.15","640","60.03","9"
"02/05/12 08:49:52","9.9164","142.9","216.99","662","60.03","10"
"02/05/12 08:54:53","9.9278","148.7","216.93","685","60.0","10"
"02/05/12 08:59:53","9.9395","153.4","216.54","706","60.03","11"
"02/05/12 09:04:52","9.9516","158.6","216.92","729","60.03","11"
"02/05/12 09:09:51","9.9641","162.2","216.49","746","60.03","11"
"02/05/12 09:14:53","9.9769","167.2","217.59","757","60.03","12"
"02/05/12 09:19:53","9.9901","170.5","216.68","781","60.03","12"
"02/05/12 09:24:51","10.0035","174.4","217.39","793","60.03","13"
"02/05/12 09:29:52","10.0173","178.0","217.55","806","60.03","13"
"02/05/12 09:34:51","10.0312","181.4","217.6","823","60.03","13"
"02/05/12 09:39:52","10.0455","184.5","218.31","833","60.0","14"
"02/05/12 09:44:53","10.0601","187.6","219.04","846","60.0","14"
"02/05/12 09:49:53","10.0748","190.6","218.31","857","60.03","15"
"02/05/12 09:54:53","10.0897","192.8","218.32","866","60.03","15"
"02/05/12 09:59:52","10.1048","194.7","218.02","879","60.03","15"
"02/05/12 10:04:52","10.12","196.5","217.49","886","60.03","15"
"02/05/12 10:09:52","10.1353","196.4","218.36","881","60.03","16"
"02/05/12 10:14:52","10.1506","196.3","218.24","884","60.03","17"
"02/05/12 10:19:52","10.1659","196.3","218.62","878","60.03","17"
"02/05/12 10:24:51","10.1812","195.9","217.71","895","60.03","17"
"02/05/12 10:29:53","10.1966","196.2","217.96","889","60.03","17"
"02/05/12 10:34:51","10.2118","196.0","218.35","884","60.07","17"
"02/05/12 10:39:53","10.2271","196.2","217.17","891","60.03","17"
"02/05/12 10:44:52","10.2424","196.0","217.93","886","60.03","18"
"02/05/12 10:49:51","10.2577","196.3","217.57","887","60.03","18"
"02/05/12 10:54:53","10.273","196.4","218.09","886","60.03","18"
"02/05/12 10:59:52","10.2882","196.3","217.49","888","60.03","19"
"02/05/12 11:04:52","10.3036","195.4","218.08","885","60.03","18"
"02/05/12 11:09:52","10.3189","195.3","218.25","881","60.03","19"
"02/05/12 11:14:53","10.3342","195.6","217.69","886","60.03","20"
"02/05/12 11:19:52","10.3494","196.3","217.72","883","60.0","20"
"02/05/12 11:24:51","10.3646","196.3","217.63","888","60.03","20"
"02/05/12 11:29:51","10.3799","196.5","218.56","883","60.0","19"
"02/05/12 11:34:53","10.3952","195.5","217.24","885","60.03","19"
"02/05/12 11:39:53","10.4105","195.8","217.69","891","60.0","20"
"02/05/12 11:44:51","10.4256","195.8","217.86","881","60.03","20"
"02/05/12 11:49:53","10.441","196.1","218.53","884","60.03","20"
"02/05/12 11:54:53","10.4562","195.1","217.94","883","60.03","20"
"02/05/12 11:59:52","10.4714","195.4","218.22","884","60.03","20"
"02/05/12 12:04:52","10.4866","195.8","218.67","884","60.03","20"
"02/05/12 12:09:52","10.5019","196.3","217.84","882","60.03","21"
"02/05/12 12:14:52","10.5171","196.3","219.3","874","60.03","21"
"02/05/12 12:19:53","10.5324","195.7","219.21","879","60.03","22"
"02/05/12 12:24:51","10.5476","196.2","219.53","878","60.0","22"
"02/05/12 12:29:52","10.5629","195.9","218.65","884","60.0","23"
"02/05/12 12:34:51","10.5781","195.6","218.94","885","60.07","23"
"02/05/12 12:39:52","10.5934","195.8","219.32","877","60.03","23"
"02/05/12 12:44:52","10.6086","195.7","218.75","884","60.03","22"
"02/05/12 12:49:52","10.6239","195.8","218.87","879","60.07","22"
"02/05/12 12:54:53","10.6392","196.1","219.45","876","60.03","23"
"02/05/12 12:59:52","10.6545","196.3","219.27","885","60.03","23"
"02/05/12 13:04:53","10.6699","196.7","219.5","875","60.03","23"
"02/05/12 13:09:52","10.6851","196.3","218.66","884","60.03","22"
"02/05/12 13:14:53","10.7004","194.6","218.29","877","60.03","22"
"02/05/12 13:19:52","10.7156","193.6","218.59","874","60.07","22"
"02/05/12 13:24:53","10.7306","191.5","218.95","864","60.03","21"
"02/05/12 13:29:52","10.7454","188.3","218.71","853","60.03","21"
"02/05/12 13:34:53","10.76","187.5","218.86","845","60.03","20"
"02/05/12 13:39:52","10.7746","184.7","218.89","830","60.0","19"
"02/05/12 13:44:53","10.7888","181.7","219.0","817","60.03","19"
"02/05/12 13:49:53","10.8029","178.0","218.37","805","60.03","19"
"02/05/12 13:54:52","10.8165","174.4","217.96","794","60.03","19"
"02/05/12 13:59:53","10.8301","172.0","218.04","781","60.0","18"
"02/05/12 14:04:53","10.8433","168.3","217.9","766","60.03","17"
"02/05/12 14:09:51","10.8563","165.0","218.16","754","60.03","17"
"02/05/12 14:14:51","10.869","162.1","218.37","741","60.03","16"
"02/05/12 14:19:53","10.8815","157.9","218.04","720","60.03","16"
"02/05/12 14:24:52","10.8936","154.2","218.87","706","60.03","15"
"02/05/12 14:29:52","10.9055","149.7","218.4","689","60.03","15"
"02/05/12 14:34:51","10.917","145.7","218.52","668","60.07","15"
"02/05/12 14:39:52","10.9282","141.1","217.51","649","60.03","14"
"02/05/12 14:44:51","10.939","136.7","217.76","633","60.03","14"
"02/05/12 14:49:52","10.9495","132.1","218.05","611","60.03","14"
"02/05/12 14:54:53","10.9595","127.2","217.01","593","60.03","15"
"02/05/12 14:59:52","10.9692","122.7","216.49","574","60.07","14"
"02/05/12 15:04:52","10.9786","117.2","216.17","554","60.07","14"
"02/05/12 15:09:53","10.9876","112.1","216.94","526","60.0","14"
"02/05/12 15:14:52","10.9961","107.2","215.78","510","60.03","13"
"02/05/12 15:19:52","11.0042","101.3","216.17","487","60.07","13"
"02/05/12 15:24:53","11.0119","96.5","215.57","462","60.03","13"
"02/05/12 15:29:51","11.0191","90.9","214.95","439","60.03","13"
"02/05/12 15:34:52","11.0259","85.3","215.07","421","60.03","12"
"02/05/12 15:39:51","11.0323","79.5","215.16","389","60.03","12"
"02/05/12 15:44:51","11.0382","73.4","215.07","370","60.03","11"
"02/05/12 15:49:52","11.0438","67.7","214.92","341","60.03","11"
"02/05/12 15:54:53","11.0488","62.1","214.15","319","60.03","11"
"02/05/12 15:59:53","11.0533","45.2","214.39","417","60.03","10"
"02/05/12 16:04:52","11.0574","43.5","214.35","416","60.07","10"
"02/05/12 16:09:53","11.061","39.6","213.93","113","60.0","10"
"02/05/12 16:14:52","11.0641","36.7","213.24","311","60.07","9"
"02/05/12 16:19:52","11.0668","34.6","212.27","90","60.0","9"
"02/05/12 16:24:52","11.0688","29.9","213.19","66","60.03","9"
"02/05/12 16:29:53","11.07","13.5","212.44","95","60.03","9"
"02/05/12 16:34:53","11.0706","12.8","211.68","23","60.03","9"
"02/06/12 08:19:54","11.0709","7.5","213.04","0","60.0","3"
"02/06/12 08:24:52","11.0714","11.7","213.02","0","60.0","4"
"02/06/12 08:29:52","11.0721","0.0","213.04","0","60.0","4"
"02/06/12 08:34:52","11.073","23.8","212.94","67","60.03","4"
"02/06/12 08:39:52","11.0742","16.2","213.11","44","60.03","4"
"02/06/12 08:44:54","11.0753","16.1","212.64","118","60.03","5"
"02/06/12 08:49:52","11.0766","12.1","213.9","176","60.03","5"
"02/06/12 08:54:52","11.0787","14.5","213.76","159","60.03","5"
"02/06/12 08:59:52","11.0806","32.7","215.04","132","60.0","6"
"02/06/12 09:04:53","11.0827","24.8","214.44","85","60.03","6"
"02/06/12 09:09:52","11.0845","12.1","215.24","225","60.03","6"
"02/06/12 09:14:52","11.0858","12.2","214.93","7","60.0","6"
"02/06/12 09:19:52","11.087","16.4","214.54","102","60.0","6"
"02/06/12 09:24:53","11.0881","2.9","214.06","257","60.03","6"
"02/06/12 09:29:52","11.089","15.5","214.19","77","60.03","6"
"02/06/12 09:34:53","11.0899","12.5","212.97","7","60.07","5"
"02/06/12 09:39:53","11.0907","10.7","213.58","191","60.03","5"
"02/06/12 09:44:54","11.0912","11.0","212.95","16","60.07","6"
"02/06/12 09:49:52","11.0919","13.7","213.14","3","60.07","5"
"02/06/12 09:54:52","11.0926","14.7","212.96","14","60.03","5"
"02/06/12 09:59:52","11.0934","7.2","213.25","138","60.0","5"
"02/06/12 10:04:53","11.0943","11.4","213.62","8","60.03","5"
"02/06/12 10:09:54","11.0955","6.5","213.68","244","60.03","5"
"02/06/12 10:14:54","11.0964","4.8","214.1","246","60.03","6"
"02/06/12 10:19:52","11.0977","12.1","214.62","232","60.03","6"
"02/06/12 10:24:52","11.0991","14.8","213.34","98","60.0","6"
"02/06/12 10:29:54","11.1011","17.2","213.59","243","60.03","6"
"02/06/12 10:34:52","11.1034","36.7","214.43","149","60.03","6"
"02/06/12 10:39:53","11.1059","25.1","213.71","157","60.03","6"
"02/06/12 10:44:53","11.1075","33.8","213.37","261","60.0","6"
"02/06/12 10:49:54","11.1097","28.2","213.74","126","60.03","6"
"02/06/12 10:54:53","11.1109","16.5","213.67","232","60.07","6"
"02/06/12 10:59:52","11.1117","16.2","213.33","5","60.03","6"
"02/06/12 11:04:54","11.1124","16.5","212.71","2","60.03","6"
"02/06/12 11:09:52","11.1133","12.0","213.16","3","60.03","6"
"02/06/12 11:14:53","11.1141","12.0","213.32","227","60.0","6"
"02/06/12 11:19:52","11.1157","13.8","214.72","20","60.03","6"
"02/06/12 11:24:52","11.1181","28.1","213.93","76","60.03","6"
"02/06/12 11:29:52","11.1203","22.4","214.08","77","60.03","6"
"02/06/12 11:34:53","11.1215","0.0","212.46","0","60.0","6"
"02/06/12 11:39:52","11.1223","16.4","213.44","17","60.03","6"
"02/06/12 11:44:53","11.1236","14.4","213.45","138","60.03","6"
"02/06/12 11:49:52","11.1258","31.3","214.63","247","60.03","6"
"02/06/12 11:54:52","11.128","33.4","214.36","122","60.03","7"
"02/06/12 11:59:53","11.1305","41.8","214.7","319","60.0","7"
"02/06/12 12:04:52","11.1334","50.4","214.17","176","60.0","7"
"02/06/12 12:09:53","11.1371","31.0","213.17","134","60.0","8"
"02/06/12 12:14:52","11.1395","30.7","214.6","224","60.0","7"
"02/06/12 12:19:53","11.1426","67.5","215.17","360","60.0","7"
"02/06/12 12:24:52","11.1475","68.7","215.88","348","60.03","8"
"02/06/12 12:29:53","11.154","67.9","216.46","342","60.03","9"
"02/06/12 12:34:52","11.1596","47.8","216.15","271","60.03","9"
"02/06/12 12:39:52","11.1631","89.9","216.05","437","60.0","9"
"02/06/12 12:44:54","11.1678","54.4","215.26","93","60.0","9"
"02/06/12 12:49:52","11.1718","51.5","214.68","117","60.03","9"
"02/06/12 12:54:53","11.1747","35.5","215.15","256","60.0","9"
"02/06/12 12:59:52","11.1768","14.5","214.97","17","60.0","9"
"02/06/12 13:04:52","11.1783","13.9","214.33","226","60.0","8"
"02/06/12 13:09:52","11.1797","15.8","214.66","0","60.0","7"
"02/06/12 13:14:52","11.1811","11.8","214.33","25","60.03","7"
"02/06/12 13:24:53","11.1838","14.0","214.72","47","60.03","6"
"02/06/12 13:29:53","11.1848","14.7","214.74","22","60.0","6"
"02/06/12 13:34:53","11.1856","10.8","214.52","1","60.0","6"
"02/06/12 13:39:53","11.1866","14.2","214.83","16","60.0","6"
"02/06/12 13:44:52","11.1876","16.8","215.0","7","60.0","6"
"02/06/12 13:49:52","11.1886","13.8","215.03","32","60.03","6"
"02/06/12 13:54:52","11.1893","14.5","213.47","21","60.0","6"
"02/06/12 13:59:54","11.1902","11.5","213.79","1","60.03","5"
"02/06/12 14:04:53","11.1908","0.0","214.02","0","60.03","5"
"02/06/12 14:09:53","11.1914","14.5","213.46","4","60.0","5"
"02/06/12 14:14:54","11.192","0.0","214.75","0","60.0","5"
"02/06/12 14:19:52","11.1927","0.0","213.68","122","60.0","5"
"02/06/12 14:24:53","11.1934","15.6","213.81","112","60.03","5"
"02/06/12 14:29:53","11.1942","15.1","213.18","1","60.0","5"
"02/06/12 14:34:53","11.1948","6.6","213.79","144","60.03","5"
"02/06/12 14:39:52","11.1954","9.8","215.39","82","60.0","5"
"02/06/12 14:44:52","11.196","0.0","214.68","0","60.03","5"
"02/06/12 14:49:52","11.1966","0.0","214.44","0","60.03","5"
"02/06/12 14:54:54","11.1973","15.0","213.6","3","60.0","5"
"02/06/12 14:59:53","11.198","0.0","214.03","227","60.0","5"
"02/06/12 15:04:54","11.1987","0.0","213.82","0","60.0","5"
"02/06/12 15:09:53","11.1992","10.8","213.42","4","60.0","5"
"02/06/12 15:14:54","11.1996","12.0","213.75","1","60.03","5"
"02/06/12 15:19:54","11.2","0.0","214.17","0","60.0","4"
"02/06/12 15:24:52","11.2","0.0","212.93","0","60.03","3"
"02/06/12 15:29:53","11.2","0.0","214.05","0","60.03","3"
"02/07/12 07:49:53","11.2012","12.9","213.86","5","60.0","-5"
"02/07/12 07:54:53","11.2025","32.5","214.39","253","60.03","-5"
"02/07/12 07:59:53","11.206","74.3","215.82","370","60.0","-5"
"02/07/12 08:04:54","11.2097","22.2","214.36","14","60.03","-4"
"02/07/12 08:09:53","11.2114","30.2","213.07","196","60.03","-4"
"02/07/12 08:14:54","11.213","10.8","213.64","45","60.0","-4"
"02/07/12 08:19:53","11.2143","15.2","213.42","136","60.03","-4"
"02/07/12 08:24:53","11.2163","30.8","213.09","287","60.03","-4"
"02/07/12 08:29:52","11.2183","25.5","213.58","259","60.03","-3"
"02/07/12 08:34:54","11.2206","44.7","214.1","185","60.07","-3"
"02/07/12 08:39:52","11.2249","70.9","214.89","355","60.07","-3"
"02/07/12 08:44:54","11.2345","114.8","216.1","545","60.03","-2"
"02/07/12 08:49:54","11.2463","84.8","215.05","413","60.03","-1"
"02/07/12 08:54:53","11.2587","123.6","216.73","580","60.03","1"
"02/07/12 08:59:53","11.2716","160.2","216.85","734","60.0","1"
"02/07/12 09:04:52","11.283","147.4","217.76","681","60.03","2"
"02/07/12 09:09:53","11.2964","136.5","216.95","631","60.03","3"
"02/07/12 09:14:54","11.3096","185.0","218.12","834","60.0","4"
"02/07/12 09:19:52","11.3241","192.0","217.93","865","60.03","5"
"02/07/12 09:24:52","11.3393","196.4","217.51","887","60.03","5"
"02/07/12 09:29:53","11.3533","106.3","214.31","509","60.07","6"
"02/07/12 09:34:54","11.3652","146.6","216.44","682","60.03","6"
"02/07/12 09:39:54","11.3786","91.2","216.13","444","60.07","6"
"02/07/12 09:44:53","11.391","97.4","216.93","465","60.03","6"
"02/07/12 09:49:53","11.4026","135.8","217.48","631","60.03","6"
"02/07/12 09:54:53","11.4166","196.8","218.73","886","60.0","8"
"02/07/12 09:59:53","11.4319","196.7","218.33","881","60.03","9"
"02/07/12 10:04:54","11.4456","195.9","217.19","891","60.03","8"
"02/07/12 10:09:53","11.4609","195.5","217.75","887","60.03","9"
"02/07/12 10:14:54","11.4751","195.6","217.22","890","60.07","9"
"02/07/12 10:19:53","11.49","197.0","218.29","889","60.0","9"
"02/07/12 10:24:53","11.5053","164.2","217.09","753","60.03","10"
"02/07/12 10:29:53","11.5163","145.5","217.24","676","60.03","9"
"02/07/12 10:34:54","11.5315","195.8","217.51","883","60.03","11"
"02/07/12 10:39:53","11.5467","195.7","218.21","872","60.03","13"
"02/07/12 10:44:54","11.5595","196.8","218.7","885","60.03","10"
"02/07/12 10:49:53","11.5746","196.2","218.14","876","60.03","11"
"02/07/12 10:54:54","11.5899","192.0","218.57","862","60.07","11"
"02/07/12 10:59:53","11.6048","196.6","218.11","888","60.0","11"
"02/07/12 11:04:53","11.6201","197.7","219.22","875","60.03","11"
"02/07/12 11:09:52","11.6354","196.6","218.75","864","60.03","11"
"02/07/12 11:14:53","11.6507","196.3","218.29","884","60.0","11"
"02/07/12 11:19:54","11.6661","197.5","219.37","882","60.03","11"
"02/07/12 11:24:54","11.6814","196.6","218.91","882","60.03","12"
"02/07/12 11:29:54","11.6967","196.0","218.41","884","60.03","13"
"02/07/12 11:34:54","11.7119","195.9","219.47","874","60.0","13"
"02/07/12 11:39:52","11.7272","196.3","217.46","898","60.03","12"
"02/07/12 11:44:53","11.7425","196.4","217.7","887","60.03","13"
"02/07/12 11:49:52","11.7578","196.1","217.09","889","60.03","12"
"02/07/12 11:54:53","11.7709","137.4","216.02","638","60.03","11"
"02/07/12 11:59:53","11.7859","196.8","217.98","888","60.03","11"
"02/07/12 12:04:54","11.8012","197.3","217.98","887","60.03","12"
"02/07/12 12:09:54","11.8166","196.2","218.32","884","60.0","13"
"02/07/12 12:14:53","11.8318","196.5","218.96","884","60.03","12"
"02/07/12 12:19:53","11.8471","196.0","217.55","891","60.03","12"
"02/07/12 12:24:53","11.8624","196.8","217.64","893","60.03","12"
"02/07/12 12:29:53","11.8777","196.3","217.73","884","60.0","12"
"02/07/12 12:34:54","11.893","197.2","218.47","893","60.03","12"
"02/07/12 12:39:52","11.9083","196.6","217.84","888","60.03","12"
"02/07/12 12:44:54","11.9236","195.7","217.81","887","60.03","13"
"02/07/12 12:49:53","11.9389","196.5","217.69","898","60.03","13"
"02/07/12 12:54:54","11.9542","196.8","217.97","889","60.03","13"
"02/07/12 12:59:53","11.9695","196.9","217.14","895","60.0","12"
"02/07/12 13:04:54","11.9848","195.8","216.58","892","60.07","11"
"02/07/12 13:09:52","12.0001","196.6","217.26","891","60.0","11"
"02/07/12 13:14:54","12.0154","196.6","218.01","889","60.03","11"
"02/07/12 13:19:54","12.0307","196.9","217.19","890","60.03","11"
"02/07/12 13:24:54","12.046","196.7","217.89","889","60.07","11"
"02/07/12 13:29:54","12.0613","196.1","217.58","892","60.03","10"
"02/07/12 13:34:53","12.0766","196.1","217.48","888","60.03","9"
"02/07/12 13:39:54","12.092","194.7","218.14","878","60.03","9"
"02/07/12 13:44:53","12.107","192.1","218.13","871","60.03","9"
"02/07/12 13:49:53","12.1219","189.3","217.69","858","60.03","9"
"02/07/12 13:54:54","12.1365","185.1","217.21","840","60.03","9"
"02/07/12 13:59:53","12.1507","181.9","218.07","822","60.03","8"
"02/07/12 14:04:54","12.1648","177.6","216.63","812","60.03","8"
"02/07/12 14:09:52","12.1785","174.0","217.05","794","60.03","7"
"02/07/12 14:14:54","12.1919","170.7","217.15","782","60.03","6"
"02/07/12 14:19:54","12.2051","166.8","217.11","763","60.0","6"
"02/07/12 14:24:54","12.2179","162.3","216.97","742","60.03","6"
"02/07/12 14:29:53","12.2304","158.4","216.73","733","60.03","6"
"02/07/12 14:34:54","12.2426","154.2","217.09","708","60.03","6"
"02/07/12 14:39:54","12.2545","149.4","216.65","688","60.0","6"
"02/07/12 14:44:53","12.2658","143.7","217.19","665","60.03","6"
"02/07/12 14:49:54","12.2769","139.2","216.75","642","60.07","6"
"02/07/12 14:54:52","12.2874","133.6","216.97","620","60.03","5"
"02/07/12 14:59:53","12.2977","128.8","216.76","597","60.03","4"
"02/07/12 15:04:53","12.3075","123.7","217.03","575","60.0","4"
"02/07/12 15:09:54","12.3169","118.1","217.51","552","60.03","3"
"02/07/12 15:14:54","12.3258","112.5","216.82","530","60.03","4"
"02/07/12 15:19:53","12.3343","106.8","216.42","508","60.03","3"
"02/07/12 15:24:53","12.3425","101.4","216.2","485","60.03","3"
"02/07/12 15:29:53","12.3501","95.3","216.29","455","60.03","2"
"02/07/12 15:34:53","12.3572","89.0","215.34","435","60.03","2"
"02/07/12 15:39:54","12.364","82.6","215.88","404","60.03","2"
"02/07/12 15:44:53","12.3701","77.1","215.82","382","60.03","1"
"02/07/12 15:49:54","12.3759","71.0","216.16","351","60.03","1"
"02/07/12 15:54:53","12.3812","64.5","214.81","331","60.07","0"
"02/07/12 15:59:53","12.3859","57.1","214.64","242","60.03","0"
"02/07/12 16:04:54","12.3897","42.8","214.51","180","60.0","0"
"02/07/12 16:09:53","12.3935","38.8","214.0","338","60.03","0"
"02/07/12 16:14:53","12.3968","34.0","214.06","290","60.0","-1"
"02/07/12 16:19:53","12.3996","38.1","214.09","74","60.07","-1"
"02/07/12 16:24:54","12.4019","22.9","213.7","99","60.03","-1"
"02/07/12 16:29:53","12.4031","15.5","213.01","82","60.03","-2"
"02/07/12 16:34:53","12.4037","0.0","212.72","0","60.0","-2"
"02/08/12 07:19:53","12.4041","14.0","213.54","69","60.03","-3"
"02/08/12 07:24:53","12.4057","26.8","214.89","73","60.07","-2"
"02/08/12 07:29:55","12.408","38.8","213.86","150","60.07","-2"
"02/08/12 07:34:55","12.4109","38.1","214.07","149","60.03","-1"
"02/08/12 07:39:54","12.4145","44.9","213.78","411","60.0","-1"
"02/08/12 07:44:55","12.4184","53.5","213.65","342","60.03","-1"
"02/08/12 07:49:53","12.4223","43.3","214.92","263","60.03","0"
"02/08/12 07:54:54","12.4269","76.5","215.41","377","60.03","0"
"02/08/12 07:59:54","12.4332","84.9","215.24","414","60.0","0"
"02/08/12 08:04:53","12.44","92.2","215.55","445","60.03","1"
"02/08/12 08:09:53","12.4475","99.7","216.26","476","60.0","1"
"02/08/12 08:14:55","12.4556","108.4","216.42","518","60.07","1"
"02/08/12 08:19:54","12.4644","116.8","216.94","546","60.03","2"
"02/08/12 08:24:55","12.4738","123.9","216.49","585","60.03","3"
"02/08/12 08:29:53","12.4837","130.3","217.02","611","60.03","3"
"02/08/12 08:34:55","12.4941","136.9","216.84","635","60.03","4"
"02/08/12 08:39:54","12.505","142.8","217.94","663","60.03","4"
"02/08/12 08:44:54","12.5163","149.2","216.89","688","60.03","5"
"02/08/12 08:49:53","12.528","153.1","217.64","706","60.0","5"
"02/08/12 08:54:55","12.5402","158.5","217.3","728","60.03","5"
"02/08/12 08:59:55","12.5528","164.1","217.14","743","59.96","5"
"02/08/12 09:04:54","12.5656","165.3","217.82","752","60.0","6"
"02/08/12 09:09:53","12.5786","170.2","217.47","777","60.03","6"
"02/08/12 09:14:53","12.5921","174.7","218.0","794","60.03","6"
"02/08/12 09:19:53","12.606","177.3","218.77","804","60.03","6"
"02/08/12 09:24:54","12.6202","187.5","218.66","850","60.03","6"
"02/08/12 09:29:53","12.6328","154.3","216.85","713","60.03","6"
"02/08/12 09:34:53","12.6454","179.5","218.42","809","60.03","6"
"02/08/12 09:39:54","12.6585","185.1","217.98","841","60.03","6"
"02/08/12 09:44:54","12.6737","196.2","218.67","881","60.03","6"
"02/08/12 09:49:54","12.6891","196.4","218.48","891","60.03","7"
"02/08/12 09:54:55","12.7044","195.9","217.41","886","60.0","7"
"02/08/12 09:59:55","12.7197","196.8","217.7","891","60.07","7"
"02/08/12 10:04:53","12.7349","196.3","217.97","888","60.0","7"
"02/08/12 10:09:54","12.7503","196.6","218.71","882","60.03","7"
"02/08/12 10:14:53","12.7655","196.4","218.71","884","60.03","6"
"02/08/12 10:19:55","12.7809","196.4","217.87","886","60.03","7"
"02/08/12 10:24:55","12.7958","155.0","217.8","713","60.03","6"
"02/08/12 10:29:54","12.8106","196.1","217.87","892","60.03","7"
"02/08/12 10:34:55","12.8259","196.3","218.88","886","60.07","8"
"02/08/12 10:39:53","12.8411","195.4","218.03","885","60.03","9"
"02/08/12 10:44:53","12.8564","196.2","218.55","879","60.03","9"
"02/08/12 10:49:53","12.8717","196.0","218.63","885","60.03","10"
"02/08/12 10:54:54","12.887","196.1","219.29","879","60.0","10"
"02/08/12 10:59:53","12.9022","196.0","219.69","877","60.03","11"
"02/08/12 11:04:53","12.9174","195.3","218.1","878","60.0","10"
"02/08/12 11:09:53","12.9327","195.7","218.92","879","60.0","10"
"02/08/12 11:14:55","12.948","195.9","219.21","881","60.03","10"
"02/08/12 11:19:53","12.9632","195.9","219.45","880","60.0","9"
"02/08/12 11:24:54","12.9785","196.2","218.22","888","60.07","9"
"02/08/12 11:29:55","12.9939","195.7","217.71","881","60.03","10"
"02/08/12 11:34:53","13.009","195.7","217.41","883","60.03","9"
"02/08/12 11:39:55","13.0242","196.5","217.37","895","60.03","9"
"02/08/12 11:44:55","13.0393","194.0","216.82","867","60.03","9"
"02/08/12 11:49:53","13.0546","194.5","217.43","878","60.03","8"
"02/08/12 11:54:54","13.0699","195.7","217.73","889","60.07","8"
"02/08/12 11:59:53","13.0851","195.4","215.98","889","59.96","8"
"02/08/12 12:04:53","13.1003","197.5","217.15","887","60.03","9"
"02/08/12 12:09:54","13.1157","196.0","216.26","895","60.03","9"
"02/08/12 12:14:55","13.131","197.1","216.21","902","60.03","9"
"02/08/12 12:19:53","13.1463","196.9","217.43","889","60.0","9"
"02/08/12 12:24:54","13.1616","195.7","217.48","880","60.0","8"
"02/08/12 12:29:54","13.1769","197.4","217.81","891","60.0","9"
"02/08/12 12:34:54","13.192","197.0","217.7","891","60.0","9"
"02/08/12 12:39:55","13.2074","197.2","217.95","890","60.0","9"
"02/08/12 12:44:54","13.2227","195.6","217.44","884","60.0","9"
"02/08/12 12:49:53","13.238","196.9","217.07","889","60.0","9"
"02/08/12 12:54:55","13.2533","197.3","217.37","882","60.0","10"
"02/08/12 12:59:53","13.2686","196.9","216.27","893","60.0","9"
"02/08/12 13:04:53","13.2839","196.7","216.54","896","60.0","9"
"02/08/12 13:09:54","13.2993","196.6","216.78","893","60.03","9"
"02/08/12 13:14:54","13.3147","196.6","217.79","887","60.0","9"
"02/08/12 13:19:53","13.33","196.0","217.09","891","60.0","9"
"02/08/12 13:24:55","13.3451","189.7","217.41","864","60.03","9"
"02/08/12 13:29:53","13.3599","190.3","216.94","859","60.0","9"
"02/08/12 13:34:55","13.3749","196.7","216.71","890","60.0","10"
"02/08/12 13:39:55","13.39","197.0","217.34","889","60.0","11"
"02/08/12 13:44:53","13.4051","189.2","217.29","855","60.03","10"
"02/08/12 13:49:54","13.4199","196.1","218.17","883","60.0","9"
"02/08/12 13:54:53","13.435","191.9","218.45","864","60.0","9"
"02/08/12 13:59:53","13.4499","188.0","218.07","852","60.0","9"
"02/08/12 14:04:54","13.4643","179.7","217.38","815","60.0","9"
"02/08/12 14:09:54","13.4783","176.7","217.3","803","60.0","9"
"02/08/12 14:14:54","13.4916","165.6","217.46","752","60.0","9"
"02/08/12 14:19:54","13.5044","157.4","217.62","720","60.0","9"
"02/08/12 14:24:55","13.5162","145.2","217.57","668","60.03","9"
"02/08/12 14:29:53","13.5282","158.7","217.46","729","60.03","9"
"02/08/12 14:34:53","13.5403","156.4","217.02","720","60.0","9"
"02/08/12 14:39:54","13.5524","151.9","216.98","699","60.03","9"
"02/08/12 14:44:54","13.5637","143.4","216.54","664","60.0","9"
"02/08/12 14:49:55","13.5749","140.1","216.7","653","60.0","9"
"02/08/12 14:54:53","13.5852","136.3","216.87","634","60.0","8"
"02/08/12 14:59:53","13.5955","130.2","217.01","609","60.0","8"
"02/08/12 15:04:54","13.6055","125.5","217.19","587","60.0","8"
"02/08/12 15:09:55","13.6151","119.9","217.05","566","60.0","8"
"02/08/12 15:14:54","13.6241","114.8","216.98","538","60.0","8"
"02/08/12 15:19:55","13.6328","108.8","216.5","518","60.03","7"
"02/08/12 15:24:55","13.641","103.1","216.49","492","60.03","7"
"02/08/12 15:29:55","13.6489","97.7","215.57","471","60.0","7"
"02/08/12 15:34:55","13.6561","91.6","216.39","439","60.0","6"
"02/08/12 15:39:54","13.6631","86.2","215.73","417","60.0","6"
"02/08/12 15:44:54","13.6695","79.8","214.94","392","60.0","6"
"02/08/12 15:49:53","13.6755","74.3","214.31","370","59.96","6"
"02/08/12 15:54:55","13.681","68.0","214.69","342","60.03","5"
"02/08/12 15:59:55","13.686","61.7","215.12","315","60.0","5"
"02/08/12 16:04:53","13.6903","59.5","214.46","115","60.03","5"
"02/08/12 16:09:53","13.6944","52.7","214.73","120","60.0","4"
"02/08/12 16:14:55","13.6979","46.2","214.06","333","60.0","4"
"02/08/12 16:19:55","13.7009","30.4","213.06","251","59.96","4"
"02/08/12 16:24:55","13.7032","14.3","212.91","227","60.03","3"
"02/08/12 16:29:53","13.7044","10.4","212.58","5","60.0","3"
"02/08/12 16:34:54","13.7051","0.0","212.21","0","60.0","3"
"02/09/12 07:19:55","13.7056","22.6","214.7","36","60.03","-3"
"02/09/12 07:24:54","13.7075","27.0","214.75","178","60.07","-3"
"02/09/12 07:29:55","13.7087","10.5","213.95","5","60.03","-2"
"02/09/12 07:34:55","13.7094","11.4","212.93","22","60.0","-2"
"02/09/12 07:39:54","13.7114","11.4","213.62","42","60.07","-2"
"02/09/12 07:44:55","13.7121","0.0","213.97","0","60.03","-1"
"02/09/12 07:49:54","13.7128","12.7","214.31","3","60.03","-1"
"02/09/12 07:54:54","13.7136","10.7","214.61","1","60.03","-1"
"02/09/12 07:59:55","13.7146","12.3","213.97","201","60.0","-1"
"02/09/12 08:04:55","13.7156","11.7","213.94","6","60.03","-1"
"02/09/12 08:09:54","13.7169","14.9","214.52","65","60.03","-1"
"02/09/12 08:14:55","13.7185","34.3","213.79","120","60.03","-1"
"02/09/12 08:19:55","13.724","84.7","215.71","413","60.03","0"
"02/09/12 08:24:55","13.7311","107.9","216.18","512","60.03","1"
"02/09/12 08:29:54","13.7387","88.2","215.93","431","60.03","2"
"02/09/12 08:34:54","13.7462","101.4","215.58","489","60.03","2"
"02/09/12 08:39:55","13.754","114.6","217.01","542","60.07","3"
"02/09/12 08:44:54","13.7623","79.6","214.78","393","60.03","4"
"02/09/12 08:49:55","13.772","162.9","218.0","745","60.03","4"
"02/09/12 08:54:55","13.784","154.6","217.74","713","60.07","6"
"02/09/12 08:59:55","13.7941","96.5","215.76","463","59.96","6"
"02/09/12 09:04:55","13.8014","94.7","216.2","456","60.07","6"
"02/09/12 09:09:55","13.8077","68.0","214.62","343","60.0","5"
"02/09/12 09:14:55","13.8135","47.9","215.25","374","60.03","5"
"02/09/12 09:19:55","13.8184","80.1","214.67","397","60.0","4"
"02/09/12 09:24:54","13.8251","92.4","216.11","446","60.03","4"
"02/09/12 09:29:55","13.8319","75.8","215.93","377","60.03","4"
"02/09/12 09:34:55","13.8383","103.8","215.98","497","60.07","4"
"02/09/12 09:39:54","13.8491","175.5","217.14","797","60.03","5"
"02/09/12 09:44:55","13.8632","126.7","216.51","592","60.03","6"
"02/09/12 09:49:55","13.8749","151.8","216.88","702","60.03","6"
"02/09/12 09:54:54","13.8853","196.6","218.42","882","60.03","6"
"02/09/12 09:59:55","13.8998","196.6","218.22","889","60.0","9"
"02/09/12 10:04:55","13.9149","196.1","218.76","882","60.03","9"
"02/09/12 10:09:55","13.9302","189.8","218.05","857","60.03","10"
"02/09/12 10:14:55","13.9439","169.0","217.64","772","60.03","10"
"02/09/12 10:19:55","13.9558","145.5","217.88","668","60.03","9"
"02/09/12 10:24:55","13.97","188.6","216.93","857","60.03","10"
"02/09/12 10:29:55","13.9843","149.4","217.75","691","60.03","10"
"02/09/12 10:34:54","13.9946","126.5","216.95","594","60.03","10"
"02/09/12 10:39:55","14.0053","122.4","217.2","572","60.03","9"
"02/09/12 10:44:54","14.016","167.7","218.32","766","60.03","9"
"02/09/12 10:49:56","14.0304","196.4","218.31","888","60.03","10"
"02/09/12 10:54:55","14.0456","195.7","218.91","883","60.03","11"
"02/09/12 10:59:55","14.0609","196.3","219.1","884","60.03","13"
"02/09/12 11:04:54","14.0761","196.2","218.7","876","60.0","13"
"02/09/12 11:09:55","14.0914","196.0","219.21","880","60.07","14"
"02/09/12 11:14:54","14.1065","195.5","219.49","879","60.0","15"
"02/09/12 11:19:54","14.1217","196.5","219.68","878","60.03","15"
"02/09/12 11:24:54","14.1369","195.8","218.55","881","60.03","15"
"02/09/12 11:29:55","14.1523","193.0","218.82","867","60.03","15"
"02/09/12 11:34:54","14.1673","196.3","218.11","888","60.0","14"
"02/09/12 11:39:55","14.1825","195.6","218.29","886","60.07","15"
"02/09/12 11:44:54","14.1974","168.7","217.4","771","60.07","15"
"02/09/12 11:49:55","14.2121","196.4","218.36","880","60.03","14"
"02/09/12 11:54:54","14.2269","196.7","217.91","897","60.03","13"
"02/09/12 11:59:55","14.2422","196.5","217.96","883","60.0","15"
"02/09/12 12:04:55","14.2573","196.0","218.3","884","60.03","16"
"02/09/12 12:09:54","14.2726","195.2","218.83","889","60.0","17"
"02/09/12 12:14:54","14.2877","196.6","218.21","885","60.03","15"
"02/09/12 12:19:54","14.3023","156.1","217.07","721","60.07","15"
"02/09/12 12:24:54","14.3121","111.5","216.47","528","60.03","13"
"02/09/12 12:29:54","14.3225","179.7","217.91","819","60.03","13"
"02/09/12 12:34:55","14.3373","196.3","217.87","882","60.07","13"
"02/09/12 12:39:54","14.3525","196.6","217.57","890","60.03","14"
"02/09/12 12:44:54","14.3676","196.3","217.86","884","60.03","15"
"02/09/12 12:49:54","14.3828","196.3","217.17","889","60.03","15"
"02/09/12 12:54:54","14.398","193.9","217.87","877","60.03","15"
"02/09/12 12:59:54","14.413","196.7","217.86","886","60.03","15"
"02/09/12 13:04:54","14.4236","75.1","215.0","368","60.03","13"
"02/09/12 13:09:55","14.4295","44.5","214.23","411","60.03","12"
"02/09/12 13:14:54","14.4336","52.4","214.16","355","60.03","11"
"02/09/12 13:19:54","14.4377","66.6","214.84","234","60.07","10"
"02/09/12 13:24:55","14.4418","42.2","215.34","391","60.03","9"
"02/09/12 13:29:54","14.4457","48.2","214.82","347","60.03","9"
"02/09/12 13:34:54","14.4498","45.9","214.76","108","60.03","9"
"02/09/12 13:39:55","14.4539","56.8","214.92","108","60.03","8"
"02/09/12 13:44:54","14.4594","139.6","216.65","649","60.03","9"
"02/09/12 13:49:55","14.4701","149.7","217.38","691","60.03","9"
"02/09/12 13:54:55","14.4785","84.5","215.25","418","60.03","9"
"02/09/12 13:59:55","14.4864","101.1","215.65","485","60.03","9"
"02/09/12 14:04:55","14.4935","85.8","215.19","420","60.0","9"
"02/09/12 14:09:55","14.5019","100.3","215.82","481","60.03","9"
"02/09/12 14:14:54","14.5099","109.2","216.14","518","60.0","9"
"02/09/12 14:19:55","14.519","115.6","216.41","542","60.0","10"
"02/09/12 14:24:54","14.5264","70.0","215.18","350","60.03","10"
"02/09/12 14:29:55","14.5323","74.1","215.58","367","60.03","9"
"02/09/12 14:34:55","14.538","77.2","216.36","383","60.03","9"
"02/09/12 14:39:55","14.5444","76.2","216.55","374","60.03","9"
"02/09/12 14:44:55","14.5493","65.8","215.75","182","60.03","9"
"02/09/12 14:49:54","14.5533","53.6","216.33","351","60.07","9"
"02/09/12 14:54:55","14.5581","44.7","215.45","384","60.07","9"
"02/09/12 14:59:54","14.5624","39.7","215.25","107","60.03","8"
"02/09/12 15:04:55","14.5659","46.1","214.63","200","60.0","8"
"02/09/12 15:09:55","14.5686","35.8","214.79","191","60.03","7"
"02/09/12 15:14:55","14.5711","35.7","215.04","195","60.03","7"
"02/09/12 15:19:55","14.5736","32.7","214.89","259","60.03","6"
"02/09/12 15:24:55","14.5768","38.4","215.43","182","60.03","6"
"02/09/12 15:29:54","14.58","32.5","214.74","276","60.0","6"
"02/09/12 15:34:55","14.5831","34.4","214.12","110","60.03","6"
"02/09/12 15:39:54","14.5861","47.8","213.79","160","60.0","6"
"02/09/12 15:44:55","14.59","42.8","214.46","239","60.03","6"
"02/09/12 15:49:54","14.5927","37.2","214.6","259","60.03","6"
"02/09/12 15:54:56","14.5948","26.6","214.46","50","60.03","6"
"02/09/12 15:59:54","14.596","21.3","212.49","53","60.03","6"
"02/09/12 16:04:55","14.597","16.3","213.11","54","60.0","6"
"02/09/12 16:09:55","14.5978","14.3","212.91","4","60.0","5"
"02/09/12 16:14:54","14.5984","10.5","212.47","105","60.03","5"
"02/09/12 16:19:56","14.599","13.8","213.13","102","60.0","5"
"02/09/12 16:24:54","14.5995","0.0","212.92","0","60.0","5"
"02/10/12 07:44:57","14.5995","0.0","213.51","38","60.03","-11"
"02/10/12 07:49:55","14.5998","10.7","213.69","33","60.0","-11"
"02/10/12 07:54:57","14.6004","15.8","213.8","103","60.0","-11"
"02/10/12 07:59:55","14.6011","0.0","213.73","157","60.0","-11"
"02/10/12 08:04:56","14.602","22.4","213.41","262","60.03","-11"
"02/10/12 08:09:56","14.6028","0.0","213.32","0","60.03","-9"
"02/10/12 08:14:56","14.6035","0.0","213.13","0","60.03","-11"
"02/10/12 08:19:56","14.6043","14.0","213.46","14","60.07","-11"
"02/10/12 08:24:57","14.6059","13.9","213.69","68","60.03","-9"
"02/10/12 08:29:55","14.6074","13.0","214.44","272","60.03","-9"
"02/10/12 08:34:55","14.6089","11.5","213.63","2","60.0","-9"
"02/10/12 08:39:56","14.6103","12.7","212.57","54","60.0","-9"
"02/10/12 08:44:54","14.6114","16.7","213.13","1","60.03","-9"
"02/10/12 08:49:56","14.6124","19.2","213.16","228","60.03","-9"
"02/10/12 08:54:54","14.6144","36.3","213.77","96","60.03","-9"
"02/10/12 08:59:55","14.6165","14.8","213.73","16","60.0","-9"
"02/10/12 09:04:55","14.6189","44.5","214.47","191","60.0","-9"
"02/10/12 09:09:54","14.6209","12.7","213.79","86","60.0","-9"
"02/10/12 09:14:56","14.6231","40.6","214.07","283","60.03","-9"
"02/10/12 09:19:54","14.6254","31.1","213.79","268","60.03","-9"
"02/10/12 09:24:55","14.6275","31.7","214.03","36","60.07","-8"
"02/10/12 09:29:55","14.6295","34.6","213.01","316","60.0","-8"
"02/10/12 09:34:54","14.6315","23.1","213.94","261","60.03","-8"
"02/10/12 09:39:56","14.6334","23.9","213.6","312","60.0","-8"
"02/10/12 09:44:55","14.6354","31.5","213.99","149","60.0","-8"
"02/10/12 09:49:55","14.6377","28.1","213.99","250","60.03","-8"
"02/10/12 09:54:56","14.64","21.6","214.3","313","60.03","-8"
"02/10/12 09:59:56","14.6421","33.1","214.05","124","60.0","-8"
"02/10/12 10:04:56","14.6444","25.4","213.57","62","60.03","-8"
"02/10/12 10:09:54","14.6466","25.7","213.72","165","60.0","-8"
"02/10/12 10:14:55","14.6488","19.9","214.0","167","60.03","-8"
"02/10/12 10:19:55","14.6507","25.0","213.35","274","60.03","-8"
"02/10/12 10:24:55","14.6527","33.8","213.91","125","60.03","-6"
"02/10/12 10:29:55","14.6546","37.1","214.13","163","60.03","-6"
"02/10/12 10:34:55","14.6569","33.4","214.06","242","60.03","-6"
"02/10/12 10:39:56","14.6593","41.5","213.88","183","60.03","-8"
"02/10/12 10:44:54","14.6621","36.6","213.42","238","60.03","-6"
"02/10/12 10:49:56","14.6646","46.2","214.19","219","60.03","-6"
"02/10/12 10:54:56","14.6674","30.1","214.01","93","60.03","-6"
"02/10/12 10:59:54","14.67","27.8","214.41","171","60.0","-6"
"02/10/12 11:04:55","14.6725","36.2","214.42","145","60.03","-6"
"02/10/12 11:09:56","14.6749","29.1","214.57","169","60.03","-6"
"02/10/12 11:14:55","14.6776","35.6","214.08","311","60.03","-5"
"02/10/12 11:19:56","14.6799","36.3","214.03","124","60.0","-6"
"02/10/12 11:24:56","14.6826","24.2","214.14","211","60.0","-6"
"02/10/12 11:29:54","14.6854","30.4","212.83","76","60.03","-6"
"02/10/12 11:34:55","14.6881","39.5","213.03","263","60.03","-5"
"02/10/12 11:39:56","14.6912","54.4","213.82","106","60.0","-5"
"02/10/12 11:44:56","14.6945","43.5","212.92","83","60.03","-5"
"02/10/12 11:49:55","14.6975","36.4","213.81","145","60.03","-5"
"02/10/12 11:54:55","14.7006","44.0","212.63","156","60.03","-5"
"02/10/12 11:59:54","14.7036","38.2","214.22","313","60.03","-5"
"02/10/12 12:04:54","14.7066","38.5","213.55","122","60.0","-5"
"02/10/12 12:09:56","14.7098","48.1","214.4","125","60.03","-5"
"02/10/12 12:14:56","14.7133","40.4","214.05","272","60.03","-4"
"02/10/12 12:19:54","14.7191","44.8","214.89","121","60.03","-4"
"02/10/12 12:24:55","14.723","55.5","214.31","122","60.03","-4"
"02/10/12 12:29:56","14.7268","55.3","214.46","367","60.03","-4"
"02/10/12 12:34:55","14.7306","40.9","213.96","134","60.0","-4"
"02/10/12 12:39:55","14.7339","35.7","213.64","345","60.0","-4"
"02/10/12 12:44:55","14.7372","44.7","214.5","318","60.0","-4"
"02/10/12 12:49:56","14.7406","46.2","215.0","216","60.03","-4"
"02/10/12 12:54:55","14.7441","52.1","214.1","213","60.03","-4"
"02/10/12 12:59:56","14.7478","50.4","215.16","354","60.0","-4"
"02/10/12 13:04:54","14.7515","48.0","214.45","340","60.03","-3"
"02/10/12 13:09:56","14.7547","41.5","214.73","315","60.07","-3"
"02/10/12 13:14:56","14.7577","35.3","214.22","145","60.03","-4"
"02/10/12 13:19:54","14.7607","48.3","213.29","201","60.0","-3"
"02/10/12 13:24:56","14.7639","46.7","213.89","339","60.03","-4"
"02/10/12 13:29:56","14.767","45.5","214.68","126","60.03","-4"
"02/10/12 13:34:54","14.7701","62.2","214.06","240","60.03","-4"
"02/10/12 13:39:54","14.774","69.9","215.21","352","60.03","-4"
"02/10/12 13:44:56","14.7784","42.8","215.1","297","60.03","-4"
"02/10/12 13:49:56","14.7812","41.9","214.07","272","60.03","-4"
"02/10/12 13:54:54","14.7839","41.1","215.09","246","60.03","-4"
"02/10/12 13:59:56","14.7872","53.3","215.17","122","60.03","-4"
"02/10/12 14:04:55","14.7923","193.1","216.72","880","60.0","-4"
"02/10/12 14:09:54","14.7987","47.6","214.2","114","60.03","-4"
"02/10/12 14:14:56","14.8022","39.6","213.84","172","60.03","-4"
"02/10/12 14:19:56","14.8052","46.6","214.15","274","60.03","-4"
"02/10/12 14:24:56","14.8104","196.9","217.7","889","60.03","-4"
"02/10/12 14:29:55","14.8233","65.9","215.15","193","60.03","-3"
"02/10/12 14:34:54","14.8282","32.7","215.37","177","60.0","-4"
"02/10/12 14:39:56","14.8345","70.0","213.51","398","60.03","-4"
"02/10/12 14:44:55","14.8382","35.1","212.95","78","60.0","-4"
"02/10/12 14:49:54","14.8398","20.3","213.12","39","60.03","-5"
"02/10/12 14:54:56","14.8425","32.0","213.96","81","60.03","-5"
"02/10/12 14:59:55","14.8452","23.1","213.63","58","60.03","-5"
"02/10/12 15:04:56","14.8473","39.5","214.13","105","60.03","-5"
"02/10/12 15:09:54","14.8494","13.2","213.44","193","60.03","-5"
"02/10/12 15:14:56","14.851","13.9","212.87","283","60.03","-6"
"02/10/12 15:19:56","14.8521","38.0","213.78","293","60.03","-6"
"02/10/12 15:24:55","14.8561","36.0","213.17","237","60.03","-6"
"02/10/12 15:29:56","14.8585","32.5","213.81","271","60.0","-6"
"02/10/12 15:34:54","14.8616","22.7","213.85","76","60.03","-6"
"02/10/12 15:39:55","14.8668","107.5","214.6","515","60.0","-5"
"02/10/12 15:44:56","14.8742","82.6","214.83","423","60.0","-5"
"02/10/12 15:49:54","14.8803","35.0","213.5","166","60.03","-5"
"02/10/12 15:54:55","14.8814","0.0","213.42","216","60.03","-5"
"02/10/12 15:59:55","14.8844","64.3","215.24","329","60.07","-5"
"02/10/12 16:04:56","14.8872","45.7","214.33","300","60.03","-5"
"02/10/12 16:09:54","14.8912","44.5","214.27","379","60.03","-5"
"02/10/12 16:14:56","14.8948","36.7","213.2","98","60.0","-5"
"02/10/12 16:19:56","14.8976","34.6","212.95","190","60.03","-5"
"02/10/12 16:24:56","14.8994","14.7","213.02","18","60.03","-5"
"02/10/12 16:29:55","14.9006","14.8","212.94","11","60.0","-5"
"02/10/12 16:34:54","14.9015","14.3","212.49","125","60.0","-5"
"02/10/12 16:39:56","14.9019","0.0","212.14","0","60.0","-6"
"02/10/12 16:44:55","14.902","0.0","212.53","0","60.03","-6"
"02/11/12 07:50:02","14.902","0.0","211.5","0","60.03","-9"
"02/11/12 07:54:59","14.902","0.0","211.71","0","60.03","-9"
"02/11/12 08:00:00","14.9021","0.0","213.19","0","60.03","-9"
"02/11/12 08:04:55","14.9023","11.3","212.26","32","60.0","-9"
"02/11/12 08:09:58","14.9026","0.0","213.14","0","60.03","-8"
"02/11/12 08:14:56","14.9026","0.0","212.48","0","60.0","-9"
"02/11/12 08:19:59","14.9028","0.0","212.32","0","60.0","-9"
"02/11/12 08:24:55","14.9033","14.4","212.54","2","60.03","-8"
"02/11/12 08:29:58","14.9038","14.0","212.31","10","60.0","-8"
"02/11/12 08:34:58","14.9045","16.3","212.11","0","60.03","-8"
"02/11/12 08:39:55","14.9054","15.3","211.5","2","60.03","-8"
"02/11/12 08:44:56","14.9068","12.8","211.94","30","60.03","-8"
"02/11/12 08:49:57","14.9091","34.6","212.64","216","60.03","-6"
"02/11/12 08:54:56","14.9114","31.6","213.28","64","60.0","-6"
"02/11/12 08:59:56","14.9128","20.0","213.33","142","60.0","-6"
"02/11/12 09:04:55","14.914","20.6","213.94","187","60.0","-8"
"02/11/12 09:09:55","14.9153","21.8","213.2","287","60.03","-6"
"02/11/12 09:14:56","14.9175","22.0","213.25","199","60.03","-6"
"02/11/12 09:19:56","14.9186","2.8","213.29","209","60.03","-8"
"02/11/12 09:24:56","14.9196","15.5","213.32","32","60.03","-8"
"02/11/12 09:29:55","14.9209","12.6","214.97","205","60.03","-8"
"02/11/12 09:34:55","14.9223","29.2","215.06","150","60.0","-8"
"02/11/12 09:39:55","14.9247","33.4","214.17","128","60.03","-8"
"02/11/12 09:44:56","14.9268","14.7","214.64","125","60.03","-6"
"02/11/12 09:49:56","14.9285","26.7","214.32","225","60.03","-8"
"02/11/12 09:59:56","14.9337","37.0","213.98","72","60.03","-6"
"02/11/12 10:04:55","14.9358","13.2","213.67","36","60.0","-6"
"02/11/12 10:09:55","14.9373","16.4","213.6","14","60.03","-6"
"02/11/12 10:14:55","14.939","25.6","212.98","48","60.03","-6"
"02/11/12 10:19:56","14.9413","42.8","214.29","116","60.07","-6"
"02/11/12 10:24:56","14.9452","60.1","214.13","96","60.0","-6"
"02/11/12 10:29:55","14.9554","98.0","216.23","471","60.03","-5"
"02/11/12 10:34:56","14.9602","48.2","214.71","204","60.03","-5"
"02/11/12 10:39:56","14.9644","61.4","213.99","206","60.03","-4"
"02/11/12 10:44:55","14.9697","85.7","214.68","423","60.03","-4"
"02/11/12 10:49:55","14.9779","59.0","214.25","185","60.03","-4"
"02/11/12 10:54:56","14.9814","32.7","214.02","325","60.0","-4"
"02/11/12 10:59:56","14.9857","77.2","215.17","382","60.0","-4"
"02/11/12 11:04:55","14.9911","39.8","214.49","374","60.03","-4"
"02/11/12 11:09:56","14.9947","45.1","214.63","145","60.03","-5"
"02/11/12 11:14:55","14.9978","49.2","213.88","299","60.0","-5"
"02/11/12 11:19:56","15.0015","61.2","212.91","306","60.03","-5"
"02/11/12 11:24:56","15.0047","37.0","212.91","143","60.03","-5"
"02/11/12 11:29:56","15.0078","43.5","213.2","284","60.0","-5"
"02/11/12 11:34:55","15.0107","24.6","213.02","285","60.03","-5"
"02/11/12 11:39:55","15.013","45.3","213.57","160","60.03","-5"
"02/11/12 11:44:56","15.0164","39.3","212.85","281","60.03","-5"
"02/11/12 11:49:55","15.0198","50.5","213.77","407","60.03","-5"
"02/11/12 11:54:56","15.0233","36.5","213.21","334","60.03","-5"
"02/11/12 11:59:55","15.0266","54.5","213.62","303","60.03","-5"
"02/11/12 12:04:55","15.0304","43.0","213.56","296","60.03","-5"
"02/11/12 12:09:55","15.034","47.4","213.23","129","60.03","-5"
"02/11/12 12:14:55","15.0376","35.2","213.19","103","60.0","-5"
"02/11/12 12:19:55","15.041","46.6","214.13","178","60.03","-5"
"02/11/12 12:24:55","15.0444","50.3","213.64","364","60.07","-5"
"02/11/12 12:29:55","15.0488","56.4","214.07","240","60.0","-4"
"02/11/12 12:34:55","15.0531","68.5","213.87","351","60.07","-5"
"02/11/12 12:39:55","15.0572","43.3","213.73","375","60.03","-4"
"02/11/12 12:44:56","15.0621","70.2","213.64","354","60.0","-4"
"02/11/12 12:49:56","15.0676","60.7","214.13","190","60.07","-4"
"02/11/12 12:54:57","15.0717","52.6","213.59","429","60.03","-4"
"02/11/12 12:59:55","15.0756","44.9","213.69","81","60.03","-4"
"02/11/12 13:04:56","15.0801","72.5","214.3","367","60.03","-4"
"02/11/12 13:09:55","15.0854","70.6","214.13","105","60.03","-4"
"02/11/12 13:14:55","15.09","52.4","214.15","185","60.0","-4"
"02/11/12 13:19:56","15.0945","65.3","214.37","127","60.03","-3"
"02/11/12 13:24:57","15.0988","71.5","213.5","309","60.03","-3"
"02/11/12 13:29:57","15.1038","90.0","215.82","439","60.03","-3"
"02/11/12 13:34:55","15.1094","61.7","214.73","316","60.03","-3"
"02/11/12 13:39:55","15.1144","84.7","214.43","414","60.03","-3"
"02/11/12 13:44:55","15.1208","69.7","214.77","349","60.03","-3"
"02/11/12 13:49:55","15.1272","83.7","215.91","407","60.03","-3"
"02/11/12 13:54:55","15.1314","44.0","214.79","337","60.03","-3"
"02/11/12 13:59:55","15.135","49.4","214.19","250","60.03","-3"
"02/11/12 14:04:55","15.1375","27.7","213.75","29","60.0","-3"
"02/11/12 14:09:56","15.1401","25.4","214.6","74","60.03","-3"
"02/11/12 14:14:55","15.1424","36.0","213.91","160","60.03","-4"
"02/11/12 14:19:55","15.1451","32.4","214.58","179","60.03","-4"
"02/11/12 14:24:57","15.148","38.6","214.1","284","60.03","-4"
"02/11/12 14:29:56","15.1505","32.8","213.98","35","60.03","-4"
"02/11/12 14:34:56","15.1524","25.9","214.0","30","60.03","-4"
"02/11/12 14:39:55","15.1542","14.4","214.18","122","60.03","-4"
"02/11/12 14:44:55","15.1558","14.3","214.31","28","60.07","-4"
"02/11/12 14:49:57","15.1576","30.0","214.81","39","60.03","-4"
"02/11/12 14:54:55","15.1594","14.3","214.55","23","60.07","-4"
"02/11/12 14:59:57","15.161","13.5","214.24","246","60.03","-4"
"02/11/12 15:04:56","15.1624","17.3","214.57","52","60.0","-4"
"02/11/12 15:09:55","15.1637","11.9","214.59","4","60.03","-4"
"02/11/12 15:14:56","15.165","13.1","214.6","279","60.0","-4"
"02/11/12 15:19:56","15.1663","19.9","214.03","134","60.03","-4"
"02/11/12 15:24:57","15.1673","13.7","213.86","8","60.03","-4"
"02/11/12 15:29:57","15.1683","12.0","213.56","1","60.03","-5"
"02/11/12 15:34:56","15.1693","15.6","213.14","6","60.0","-4"
"02/11/12 15:39:55","15.1702","11.4","213.17","0","60.03","-4"
"02/11/12 15:44:57","15.1711","11.5","213.71","13","60.0","-4"
"02/11/12 15:49:56","15.172","11.8","212.69","0","60.0","-4"
"02/11/12 15:54:56","15.1726","12.0","212.19","4","60.03","-4"
"02/11/12 15:59:56","15.1733","14.9","212.97","0","60.0","-4"
"02/11/12 16:04:56","15.1737","0.0","212.94","0","60.03","-4"
"02/12/12 07:14:56","15.175","29.7","213.11","152","60.03","-5"
"02/12/12 07:19:56","15.177","27.2","213.35","189","60.03","-4"
"02/12/12 07:24:56","15.1797","32.9","213.48","88","60.03","-4"
"02/12/12 07:29:55","15.1831","56.1","213.61","203","60.0","-3"
"02/12/12 07:34:56","15.1869","47.7","214.1","364","60.03","-3"
"02/12/12 07:39:56","15.1908","45.0","213.83","356","60.03","-2"
"02/12/12 07:44:56","15.1947","58.2","214.03","330","60.0","-2"
"02/12/12 07:49:56","15.1995","47.2","213.89","406","60.03","-2"
"02/12/12 07:54:57","15.2034","46.2","212.95","354","60.0","-2"
"02/12/12 07:59:57","15.2077","64.6","213.68","322","60.03","-1"
"02/12/12 08:04:57","15.2132","88.3","214.39","434","60.0","-1"
"02/12/12 08:09:56","15.2217","115.6","214.48","549","60.03","0"
"02/12/12 08:14:55","15.2309","121.2","215.52","572","60.03","0"
"02/12/12 08:19:57","15.2406","126.7","215.29","599","60.03","0"
"02/12/12 08:24:57","15.2507","132.7","216.16","624","60.03","1"
"02/12/12 08:29:57","15.2614","139.8","216.27","649","60.0","1"
"02/12/12 08:34:56","15.2725","146.9","216.08","682","60.03","2"
"02/12/12 08:39:57","15.2842","152.2","217.0","701","60.03","2"
"02/12/12 08:44:56","15.2963","158.3","216.92","731","60.03","2"
"02/12/12 08:49:56","15.3089","163.9","217.27","750","60.03","3"
"02/12/12 08:54:57","15.3218","169.5","216.9","777","60.03","3"
"02/12/12 08:59:55","15.3352","175.1","216.79","800","60.03","3"
"02/12/12 09:04:57","15.3491","179.3","217.8","812","60.0","4"
"02/12/12 09:09:56","15.3632","184.3","217.34","842","60.03","4"
"02/12/12 09:14:57","15.3778","187.8","217.79","851","60.0","4"
"02/12/12 09:19:55","15.3926","191.8","217.94","863","60.03","5"
"02/12/12 09:24:57","15.4075","193.4","217.13","878","60.03","5"
"02/12/12 09:29:55","15.4226","197.0","218.36","887","60.03","5"
"02/12/12 09:34:56","15.4374","184.4","217.76","840","60.0","5"
"02/12/12 09:39:56","15.4521","187.3","218.0","848","60.07","5"
"02/12/12 09:44:57","15.467","182.2","217.4","831","60.03","5"
"02/12/12 09:49:56","15.4815","193.8","216.43","881","60.03","5"
"02/12/12 09:54:56","15.4963","190.0","217.02","860","60.03","5"
"02/12/12 09:59:56","15.5116","196.7","217.21","892","60.03","6"
"02/12/12 10:04:55","15.5268","196.4","216.79","897","60.03","6"
"02/12/12 10:09:57","15.5416","189.2","216.3","863","60.03","6"
"02/12/12 10:14:57","15.5568","196.8","216.99","888","60.03","6"
"02/12/12 10:19:55","15.5721","196.9","217.51","896","60.03","6"
"02/12/12 10:24:57","15.5875","197.1","216.91","887","60.03","6"
"02/12/12 10:29:55","15.6027","196.8","217.42","892","60.03","6"
"02/12/12 10:34:57","15.6182","196.5","217.87","892","60.03","6"
"02/12/12 10:39:57","15.6335","195.8","217.31","866","60.03","6"
"02/12/12 10:44:56","15.6487","197.2","217.14","886","60.03","6"
"02/12/12 10:49:56","15.6641","194.0","217.08","899","60.03","6"
"02/12/12 10:54:56","15.6793","197.5","217.49","890","60.03","6"
"02/12/12 10:59:55","15.6946","196.1","217.57","897","60.03","7"
"02/12/12 11:04:56","15.7099","196.3","217.41","891","60.03","6"
"02/12/12 11:09:57","15.7253","197.1","217.93","871","60.03","6"
"02/12/12 11:14:56","15.7405","196.5","217.75","883","60.03","6"
"02/12/12 11:19:56","15.7558","196.6","217.33","900","60.07","7"
"02/12/12 11:24:57","15.7711","197.1","217.7","896","60.03","7"
"02/12/12 11:29:57","15.7864","197.2","218.34","890","60.03","7"
"02/12/12 11:34:55","15.8017","195.3","218.18","888","60.03","7"
"02/12/12 11:39:55","15.817","197.2","218.44","889","60.03","7"
"02/12/12 11:44:57","15.8323","196.3","219.09","851","60.03","7"
"02/12/12 11:49:56","15.8476","196.6","218.63","884","60.07","7"
"02/12/12 11:54:56","15.8629","195.5","218.72","879","60.03","7"
"02/12/12 11:59:57","15.8782","196.9","218.77","895","60.03","6"
"02/12/12 12:04:57","15.8935","196.6","218.85","895","60.03","7"
"02/12/12 12:09:56","15.9088","196.4","219.17","890","60.07","6"
"02/12/12 12:14:57","15.9241","196.8","218.63","878","60.03","7"
"02/12/12 12:19:57","15.9395","198.9","218.65","899","60.03","7"
"02/12/12 12:24:57","15.9547","195.6","218.42","884","60.0","7"
"02/12/12 12:29:56","15.9699","198.3","218.68","862","60.0","7"
"02/12/12 12:34:57","15.9852","197.7","218.77","879","60.03","7"
"02/12/12 12:39:56","16.0005","196.1","218.37","891","60.03","7"
"02/12/12 12:44:55","16.0157","196.7","219.43","876","60.03","7"
"02/12/12 12:49:57","16.026","61.4","213.95","358","60.03","6"
"02/12/12 12:54:56","16.0402","196.8","219.13","895","60.07","6"
"02/12/12 12:59:56","16.0555","188.8","217.76","849","60.0","6"
"02/12/12 13:04:56","16.0655","196.1","218.53","883","60.07","6"
"02/12/12 13:09:56","16.0773","203.6","218.76","926","60.03","6"
"02/12/12 13:14:56","16.0919","197.7","218.51","891","60.03","7"
"02/12/12 13:19:56","16.1072","196.5","218.56","888","60.03","7"
"02/12/12 13:24:56","16.1226","197.1","218.0","890","60.03","6"
"02/12/12 13:29:57","16.1376","58.1","215.58","415","60.07","6"
"02/12/12 13:34:56","16.1526","196.7","218.09","884","60.03","7"
"02/12/12 13:39:57","16.1677","196.1","218.01","887","60.03","7"
"02/12/12 13:44:56","16.1829","196.3","218.25","882","60.0","7"
"02/12/12 13:49:56","16.1981","193.3","217.98","875","60.07","6"
"02/12/12 13:54:55","16.213","190.7","218.03","864","60.03","6"
"02/12/12 13:59:57","16.2278","186.6","217.37","846","60.03","6"
"02/12/12 14:04:56","16.2421","182.6","217.31","830","60.03","6"
"02/12/12 14:09:56","16.2561","178.8","217.3","813","60.03","6"
"02/12/12 14:14:57","16.2699","174.0","216.46","798","60.03","6"
"02/12/12 14:19:56","16.2833","169.6","216.52","781","60.03","6"
"02/12/12 14:24:57","16.2965","166.2","215.88","764","60.03","6"
"02/12/12 14:29:56","16.3093","161.7","216.9","746","60.03","6"
"02/12/12 14:34:57","16.3217","157.3","215.89","727","60.0","6"
"02/12/12 14:39:56","16.3337","152.7","216.07","705","60.03","5"
"02/12/12 14:44:57","16.3454","147.2","216.4","685","60.03","6"
"02/12/12 14:49:56","16.3567","142.6","216.43","659","60.03","6"
"02/12/12 14:54:57","16.3676","137.4","216.62","636","60.03","6"
"02/12/12 14:59:55","16.3781","133.3","216.4","621","60.07","5"
"02/12/12 15:04:57","16.3883","127.7","215.95","600","60.03","5"
"02/12/12 15:09:56","16.398","122.7","215.52","578","60.03","4"
"02/12/12 15:14:57","16.4074","117.3","215.46","561","60.07","4"
"02/12/12 15:19:55","16.4163","111.3","215.71","529","60.03","4"
"02/12/12 15:24:56","16.4247","105.9","215.44","507","60.0","3"
"02/12/12 15:29:56","16.4327","99.9","214.98","484","60.03","3"
"02/12/12 15:34:56","16.4402","93.8","214.95","458","60.03","3"
"02/12/12 15:39:56","16.4473","88.1","215.02","432","60.0","3"
"02/12/12 15:44:57","16.4539","81.7","214.96","401","60.03","3"
"02/12/12 15:49:56","16.4539","75.5","214.19","377","60.03","3"
"02/12/12 15:54:56","16.4595","69.3","213.76","348","60.03","3"
"02/12/12 15:59:56","16.4647","62.5","213.81","323","60.07","2"
"02/12/12 16:04:57","16.4693","69.2","213.25","375","60.03","2"
"02/12/12 16:09:56","16.4734","50.1","212.22","333","60.03","2"
"02/12/12 16:14:57","16.477","36.9","212.59","221","60.0","2"
"02/12/12 16:19:57","16.4798","25.6","213.19","101","60.0","1"
"02/12/12 16:24:56","16.4814","17.9","213.46","36","60.03","1"
"02/12/12 16:29:56","16.4828","11.2","212.78","2","59.96","1"
"02/12/12 16:34:57","16.4837","0.0","211.68","146","60.0","1"
"02/12/12 16:39:56","16.4844","0.0","212.14","113","60.03","1"
"02/12/12 16:44:57","16.4849","0.0","212.56","0","60.03","1"
"02/13/12 07:10:06","16.4855","14.7","212.01","1","60.03","-8"
"02/13/12 07:14:57","16.4868","11.5","213.02","147","60.0","-6"
"02/13/12 07:19:57","16.4888","26.8","213.85","88","60.03","-5"
"02/13/12 07:24:57","16.4914","43.3","213.91","106","60.03","-5"
"02/13/12 07:29:57","16.4948","43.5","214.55","306","60.03","-4"
"02/13/12 07:34:56","16.4986","51.8","215.35","352","60.07","-3"
"02/13/12 07:39:56","16.5024","47.9","215.5","79","60.03","-3"
"02/13/12 07:44:56","16.5067","72.7","215.63","362","60.03","-2"
"02/13/12 07:49:56","16.5126","81.2","216.69","398","60.0","-1"
"02/13/12 07:54:57","16.5192","88.1","216.11","426","60.03","0"
"02/13/12 07:59:56","16.5264","95.6","216.63","459","60.03","1"
"02/13/12 08:04:56","16.5341","102.9","216.42","491","60.0","1"
"02/13/12 08:09:57","16.5425","110.1","216.29","524","60.03","2"
"02/13/12 08:14:57","16.5513","117.4","216.45","554","60.0","3"
"02/13/12 08:19:56","16.5608","123.8","216.57","579","60.03","3"
"02/13/12 08:24:57","16.5706","130.0","215.52","613","60.07","4"
"02/13/12 08:29:57","16.5811","136.7","217.39","634","60.03","5"
"02/13/12 08:34:57","16.5919","142.2","215.26","668","60.07","5"
"02/13/12 08:39:57","16.6033","148.1","217.36","684","60.03","6"
"02/13/12 08:44:56","16.6149","154.0","217.77","708","60.0","6"
"02/13/12 08:49:57","16.6272","159.1","217.42","730","60.03","6"
"02/13/12 08:54:57","16.6397","164.1","218.22","750","60.03","7"
"02/13/12 08:59:58","16.6527","168.4","218.53","762","59.96","8"
"02/13/12 09:04:57","16.6659","172.7","217.98","784","60.03","9"
"02/13/12 09:09:56","16.6795","177.3","218.72","799","60.0","9"
"02/13/12 09:14:56","16.6934","181.6","218.27","823","60.03","9"
"02/13/12 09:19:57","16.7077","185.4","218.36","842","60.03","10"
"02/13/12 09:24:57","16.7224","189.4","219.28","854","60.0","10"
"02/13/12 09:29:58","16.7373","193.8","218.79","870","60.0","10"
"02/13/12 09:34:56","16.7525","196.4","217.36","887","60.0","10"
"02/13/12 09:39:56","16.7679","196.7","217.72","893","60.03","11"
"02/13/12 09:44:57","16.7833","197.3","218.58","885","60.0","11"
"02/13/12 09:49:56","16.7985","197.1","218.94","887","60.03","11"
"02/13/12 09:54:57","16.814","196.3","219.26","883","60.03","12"
"02/13/12 09:59:56","16.8293","196.7","218.71","890","60.0","12"
"02/13/12 10:04:56","16.8446","196.9","218.92","887","60.07","13"
"02/13/12 10:09:57","16.86","196.8","218.59","887","60.03","13"
"02/13/12 10:14:57","16.8753","197.0","218.6","886","60.03","13"
"02/13/12 10:19:57","16.8907","196.5","219.02","880","60.03","14"
"02/13/12 10:24:57","16.906","197.6","218.49","891","60.03","13"
"02/13/12 10:29:56","16.9213","197.0","218.46","883","60.0","14"
"02/13/12 10:34:57","16.9366","197.7","218.79","891","60.0","15"
"02/13/12 10:39:58","16.952","196.1","218.2","890","60.0","15"
"02/13/12 10:44:56","16.9672","196.6","219.08","886","60.03","16"
"02/13/12 10:49:56","16.9825","197.1","218.81","874","60.0","17"
"02/13/12 10:54:57","16.9978","195.9","219.18","886","60.03","18"
"02/13/12 10:59:56","17.0131","196.3","218.42","897","60.0","19"
"02/13/12 11:04:57","17.0284","196.4","218.96","877","60.0","19"
"02/13/12 11:09:56","17.0437","197.2","219.06","886","60.03","19"
"02/13/12 11:14:58","17.059","196.5","218.62","885","60.03","19"
"02/13/12 11:19:58","17.0744","196.7","219.21","887","60.03","19"
"02/13/12 11:24:57","17.0896","197.6","218.64","872","60.03","19"
"02/13/12 11:29:57","17.105","196.2","218.37","886","60.0","19"
"02/13/12 11:34:57","17.1202","196.3","219.66","882","60.0","19"
"02/13/12 11:39:56","17.1355","197.0","217.78","895","60.03","19"
"02/13/12 11:44:57","17.1508","195.3","218.51","887","60.03","19"
"02/13/12 11:49:56","17.1661","196.1","217.39","891","60.03","18"
"02/13/12 11:54:57","17.1814","196.9","216.97","889","60.03","18"
"02/13/12 11:59:57","17.1967","196.1","216.69","892","60.03","18"
